Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,539.33,428.74
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,567.48,452.8
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,591.02,472.2
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,611.86,489.19
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,627.16,502.33
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,639.46,513.03
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,645.54,519.03
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,648.5,522.58
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,514.72,416.17
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,363.53,293.1
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,496.93,404.34
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,609.73,496.36
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,585.65,478.11
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,562.18,460.51
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,526.39,432.04
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,489.42,402.11
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,440.89,362.88
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,392.65,322.44
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,326.54,265.92
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,263.55,210.01
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,152.59,109.39
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.02,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,16.83,4.97
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,33.54,23.85
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,42.44,32.73
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,51.05,40.95
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,57.97,47.43
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,62.81,51.83
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,65.77,54.39
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,100.89,63.7
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,111.1,76.59
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,103.91,83.65
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,108.43,87.3
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,112.87,90.85
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,128.26,103.42
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,143.78,115.96
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,139.91,112.54
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,135.83,109.02
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,173.13,139.5
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,211.4,170.36
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,182.69,146.81
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,152.82,122.28
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,162.97,130.7
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,173.34,139.26
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,162.04,130.02
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,150.54,120.65
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,157.46,126.53
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,164.62,132.62
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,167.25,135.03
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,170.1,137.66
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,136.6,110.06
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,103.04,82.14
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,94.01,74.89
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,84.96,67.5
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,272.33,230.02
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,442.77,369.55
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,392.1,326.84
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,342.46,285.04
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,282.87,233.38
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,225.97,182.47
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,127.84,94.01
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.32,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.01,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.85,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.77,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.7,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.63,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,5.09,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,12.98,5.45
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,20.42,11.73
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,46.48,33.76
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,72.62,55.66
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,66.09,49.96
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,59.56,44.33
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,60.04,44.66
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,60.51,44.99
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,77.33,58.81
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,94.08,72.45
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,72.2,54.36
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,50.26,36.2
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,54.46,39.61
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,58.66,43.0
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,113.08,87.78
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,168.79,133.15
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,139.34,109.27
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,109.7,85.17
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,113.78,88.66
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,118.01,92.27
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,87.43,67.25
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,57.67,42.7
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,52.53,38.53
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,47.4,34.32
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,42.27,30.08
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,37.14,25.8
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,31.09,20.74
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,25.04,15.6
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,19.0,10.36
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,12.97,5.1
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,7.87,0.49
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.77,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.43,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.01,7.77
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,31.94,22.44
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,48.7,38.23
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,65.19,53.62
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,80.01,67.19
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,94.67,80.33
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,91.34,77.27
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,117.75,84.89
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,158.07,117.28
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,190.44,146.74
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,220.67,168.34
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,260.61,199.53
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,241.02,191.18
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,205.3,166.89
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,256.01,207.68
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,311.67,252.35
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,264.09,214.15
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,208.77,168.97
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,345.07,280.9
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,496.41,400.73
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,429.62,346.84
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,352.08,284.04
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,329.88,267.63
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,310.83,253.13
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,328.46,268.45
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,353.8,289.77
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,253.79,208.5
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,153.82,125.08
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,150.06,122.45
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,146.41,119.71
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,104.36,84.32
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,63.26,49.31
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,55.79,42.99
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,48.33,36.59
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,40.4,29.77
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,32.49,22.84
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,24.58,15.81
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,16.68,8.73
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,10.18,2.68
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.7,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.91,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,12.39,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,19.22,8.93
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,30.05,21.58
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,35.14,26.96
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,40.16,32.0
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,41.83,33.67
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,43.6,35.3
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,44.92,36.51
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,94.47,50.24
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,150.09,86.87
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,202.26,129.17
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,254.15,176.21
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,306.07,225.0
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,355.7,272.26
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,404.48,318.22
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,450.26,361.49
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,494.33,402.39
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,534.62,438.53
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,572.63,471.84
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,606.34,501.41
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,637.22,528.04
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,663.77,550.9
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,687.16,570.87
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,704.81,585.76
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,719.02,597.87
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,728.12,604.84
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,733.7,608.96
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,732.66,609.59
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,728.15,607.58
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,716.57,599.12
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,701.8,588.26
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,680.13,572.11
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,655.77,553.24
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,626.32,528.97
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,590.38,499.04
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,544.22,461.61
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,497.41,421.99
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,433.7,366.14
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,371.73,309.29
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,282.31,224.64
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,191.36,43.1
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,80.7,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,12.39,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,24.24,13.46
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,37.16,28.15
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,50.38,41.14
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,63.17,53.5
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,75.5,65.08
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,87.41,76.01
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,82.14,70.91
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,112.46,77.11
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,143.91,93.63
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,184.1,122.11
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,228.5,169.6
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,254.87,200.13
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,294.12,228.82
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,349.32,271.86
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,413.0,323.04
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,492.15,386.5
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,532.13,420.63
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,569.81,452.56
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,602.78,480.29
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,633.0,505.45
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,658.14,525.44
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,680.07,542.71
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,697.53,556.88
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,711.68,568.47
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,718.95,574.9
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,722.77,578.81
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,721.04,579.74
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,715.98,578.23
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,633.96,516.17
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,539.39,443.77
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,600.13,493.63
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,646.34,529.67
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,612.03,502.16
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,575.84,473.61
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,527.74,436.27
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,479.07,396.95
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,415.48,343.02
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,350.28,285.71
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,260.72,205.11
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,168.96,58.68
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,67.68,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.91,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,6.01,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,10.18,3.64
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,15.29,8.6
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,20.39,13.53
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,25.51,18.39
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,30.62,23.17
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,80.88,69.86
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,127.41,106.43
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,122.06,101.33
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,114.38,94.52
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,134.83,111.82
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,155.7,129.33
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,206.64,170.6
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,265.99,218.85
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,207.89,171.52
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,142.27,116.77
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,166.77,137.26
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,191.82,157.95
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,232.13,191.64
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,276.42,228.41
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,288.2,238.29
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,300.35,248.62
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,292.73,242.29
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,284.56,235.61
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,290.68,241.05
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,296.93,246.61
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,351.58,293.32
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,398.86,333.37
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,387.01,324.1
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,374.11,314.2
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,391.73,330.46
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,397.23,336.59
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,371.69,316.08
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,345.13,294.41
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,312.1,267.23
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,278.4,238.56
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,236.81,201.53
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,205.98,172.3
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,155.36,124.44
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,98.25,42.68
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,34.96,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,14.3,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,21.14,11.84
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,29.67,21.41
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,34.62,26.48
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,39.43,31.19
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,65.49,55.43
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,98.58,85.7
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,106.1,92.24
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,125.85,104.24
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,123.54,101.81
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,119.5,98.08
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,102.6,83.26
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,84.64,67.6
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,132.25,107.66
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,179.96,147.08
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,172.46,140.89
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,164.31,134.24
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,213.01,174.62
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,263.93,216.35
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,358.65,294.43
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,464.17,379.91
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,329.74,271.54
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,180.27,147.03
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,201.83,165.8
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,224.06,184.77
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,248.07,205.06
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,267.59,221.65
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,196.05,162.17
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,131.65,107.77
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,132.22,108.59
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,133.01,109.5
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,67.47,53.34
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,5.56,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,5.1,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.63,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,222.52,193.2
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,412.61,351.27
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,343.67,290.25
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,280.33,234.01
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,200.13,161.21
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,118.62,61.5
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,42.92,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.81,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.63,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,20.43,11.55
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,33.13,24.67
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,47.63,38.69
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,61.95,52.42
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,76.5,66.06
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,90.88,79.3
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,112.45,93.82
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,142.94,115.18
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,170.35,136.28
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,199.44,160.07
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,233.18,184.09
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,279.93,221.26
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,310.92,251.37
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,339.34,278.43
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,315.96,262.7
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,278.24,232.84
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,202.02,168.95
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,119.05,97.98
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,154.88,128.8
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,191.31,159.83
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,181.52,151.45
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,171.46,142.92
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,192.74,161.25
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,214.65,180.06
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,175.88,147.09
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,136.66,113.52
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,130.69,108.58
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,124.7,103.61
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,213.36,181.86
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,310.24,265.66
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,237.86,203.71
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,166.58,141.81
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,149.17,126.93
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,131.83,111.86
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,111.98,94.51
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,92.19,76.94
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,73.15,59.68
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,53.76,41.9
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,34.87,24.44
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,15.78,4.5
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.1,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.58,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.82,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,25.62,16.44
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,35.87,27.46
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,41.86,33.58
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,47.66,39.27
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,51.9,43.38
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,55.99,47.24
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,68.67,47.74
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,116.33,69.0
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,168.87,106.73
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,218.56,148.55
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,267.9,194.14
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,317.71,241.37
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,366.41,288.12
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,413.86,333.13
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,457.99,374.46
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,500.87,413.88
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,540.11,449.51
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,577.29,482.7
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,609.79,511.8
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,639.8,538.45
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,613.32,518.0
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,574.95,487.22
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,568.54,482.54
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,558.35,474.33
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,549.07,467.66
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,529.91,452.94
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,522.69,447.88
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,513.88,441.42
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,624.02,537.33
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,713.18,614.29
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,691.05,596.48
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,666.18,576.72
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,636.46,552.95
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,604.36,526.58
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,558.35,487.84
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,511.49,447.02
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,452.24,394.16
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,393.94,339.72
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,306.99,257.19
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,222.51,146.17
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,92.87,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,8.1,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,14.99,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,23.18,14.66
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,31.03,23.16
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,35.14,27.45
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,39.2,31.47
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,40.93,33.21
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,42.71,34.88
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,59.19,36.0
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,110.95,59.53
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,168.11,101.81
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,220.86,147.48
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,272.87,195.93
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,324.78,245.3
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,374.8,293.51
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,423.92,340.26
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,469.63,383.31
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,513.61,423.89
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,553.74,459.59
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,591.58,492.46
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,625.78,522.31
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,657.18,549.3
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,683.45,570.94
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,706.55,589.69
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,724.46,604.92
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,738.94,617.31
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,747.47,624.65
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,752.48,629.24
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,751.86,628.89
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,747.8,626.03
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,736.01,617.87
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,721.03,607.35
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,699.48,590.09
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,679.96,574.27
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,646.64,546.92
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,611.34,517.36
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,565.19,480.23
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,518.27,441.09
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,456.23,388.06
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,395.54,333.75
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,309.78,255.47
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,227.43,155.36
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,94.39,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
