Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,19.02,11.17
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,30.65,22.88
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,44.21,36.08
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,57.45,48.86
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,70.14,60.95
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,82.71,72.73
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,97.34,82.13
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,112.45,95.14
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,150.85,123.16
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,210.23,169.07
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,223.02,182.85
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,232.62,193.27
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,216.58,180.84
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,198.21,165.98
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,236.93,197.67
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,281.03,233.11
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,303.87,251.41
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,327.84,270.69
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,414.88,342.63
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,511.46,420.94
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,384.86,320.02
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,236.67,197.06
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,312.21,261.93
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,393.5,329.52
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,357.6,300.25
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,326.6,275.15
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,378.06,320.16
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,421.73,358.22
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,557.84,474.98
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,675.65,573.77
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,651.02,554.22
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,624.03,533.69
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,592.55,509.22
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,559.18,482.57
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,509.84,440.67
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,460.27,397.53
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,401.11,345.6
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,343.39,292.99
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,259.58,216.46
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,180.4,128.79
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,69.41,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,8.58,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,15.75,0.0
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,22.89,14.84
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,29.76,22.15
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,33.04,25.61
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,36.31,28.87
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,38.61,31.12
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,46.04,38.16
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,69.65,41.05
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,123.29,67.83
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,177.31,108.76
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,232.12,157.54
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,285.91,208.58
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,339.51,260.32
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,390.55,310.16
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,440.62,358.4
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,487.9,402.61
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,533.36,444.02
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,574.86,482.03
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,613.98,517.2
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,649.33,547.37
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,681.78,574.42
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,709.03,597.99
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,732.89,618.51
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,751.7,634.88
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,767.0,648.0
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,776.31,655.85
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,782.0,661.06
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,782.18,662.15
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,778.79,660.62
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,769.02,655.4
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,755.86,647.6
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,734.39,631.71
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,710.01,613.43
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,678.02,590.1
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,643.89,563.68
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,603.82,528.97
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,557.88,488.41
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,496.89,434.41
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,436.94,378.8
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,351.69,298.74
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,271.51,204.22
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,113.45,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,10.48,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,17.4,1.59
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,29.22,21.07
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,40.58,32.83
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,48.73,41.07
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,56.56,48.77
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,59.44,51.62
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,61.05,53.14
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,77.1,50.86
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,128.72,77.43
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,179.29,116.63
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,230.7,162.26
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,280.19,208.62
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,330.04,255.83
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,357.66,288.05
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,373.92,308.11
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,405.91,336.91
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,435.07,362.11
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,358.98,301.43
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,262.79,221.0
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,356.44,299.95
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,459.82,383.83
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,448.24,373.7
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,437.18,364.66
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,423.01,353.71
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,407.15,341.25
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,303.71,256.28
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,197.66,166.49
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,163.67,138.0
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,129.46,108.66
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,136.91,115.46
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,144.79,122.57
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,188.25,161.38
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,226.7,195.39
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,202.48,174.55
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,178.41,153.82
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,153.91,132.5
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,121.52,103.84
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,94.67,79.75
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,67.83,55.24
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,45.26,34.33
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,21.41,11.58
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.91,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.7,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,8.79,2.36
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,13.89,7.46
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,20.39,13.83
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,26.9,20.18
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,33.42,26.45
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,39.94,32.66
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,46.93,37.23
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,53.93,43.38
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,82.47,68.88
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,109.8,92.95
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,86.87,72.36
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,62.37,50.43
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,116.56,98.27
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,169.68,144.24
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,192.62,163.31
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,216.27,182.94
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,190.92,161.16
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,164.34,138.35
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,190.75,161.03
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,217.8,183.99
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,237.85,201.01
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,258.54,218.57
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,230.98,195.23
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,202.67,171.29
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,166.39,140.44
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,129.77,108.95
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,126.17,105.86
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,122.57,102.71
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,115.05,96.35
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,107.5,89.97
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,254.23,220.84
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,399.29,343.72
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,362.92,312.06
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,317.94,274.42
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,282.08,244.94
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,246.03,214.22
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,202.24,175.55
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,159.1,136.4
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,112.87,93.66
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,59.06,42.55
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,26.61,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,10.96,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,18.7,5.46
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,25.41,16.81
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,31.88,23.46
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,35.85,27.48
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,43.57,34.8
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,45.09,36.26
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,46.68,37.69
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,77.11,43.0
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,127.7,70.86
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,178.69,109.77
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,236.38,159.83
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,288.19,207.52
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,340.11,255.76
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,389.59,301.61
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,438.38,345.9
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,483.69,386.86
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,527.35,425.42
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,567.18,459.2
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,604.75,490.15
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,638.45,518.46
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,669.42,544.08
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,695.14,564.21
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,717.73,581.56
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,735.25,595.88
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,749.42,606.97
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,757.07,612.95
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,761.24,616.52
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,759.46,615.28
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,754.29,611.67
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,644.02,526.63
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,520.81,427.97
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,311.07,259.56
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,92.34,73.73
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,370.8,315.78
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,606.52,504.91
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,559.48,466.74
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,515.76,432.37
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,450.74,379.44
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,387.83,325.77
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,305.31,252.94
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,229.24,177.07
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,109.78,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,11.91,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,20.47,8.15
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,28.48,19.9
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,36.14,27.55
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,40.75,32.12
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,45.22,36.37
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,45.5,36.6
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,50.61,41.18
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,83.86,47.69
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,134.03,76.2
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,183.14,113.3
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,240.01,162.0
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,291.43,209.4
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,342.9,257.4
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,392.11,302.79
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,440.53,346.6
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,486.69,388.01
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,531.29,427.12
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,571.43,461.09
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,609.32,492.38
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,643.38,520.86
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,674.72,546.71
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,700.16,566.55
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,722.33,583.54
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,740.12,597.93
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,754.61,609.1
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,761.17,614.21
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,764.25,616.92
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,762.83,616.46
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,758.05,613.69
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,748.96,607.85
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,732.38,596.52
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,710.25,581.27
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,685.42,563.88
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,648.67,536.85
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,610.13,507.41
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,566.56,474.22
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,519.16,436.76
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,454.83,383.19
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,392.39,329.06
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,309.09,256.61
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,232.07,181.86
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,112.36,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,12.87,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.27,10.61
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,31.62,22.96
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,40.53,31.87
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,45.36,36.69
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,50.06,41.16
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,52.87,43.73
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,55.61,46.12
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,91.46,54.06
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,146.35,88.06
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,196.59,127.39
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,248.09,172.23
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,297.97,217.92
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,348.22,264.17
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,396.7,308.19
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,444.33,350.38
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,488.19,389.08
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,530.64,425.6
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,570.02,457.91
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,607.17,487.49
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,639.64,514.01
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,669.59,538.13
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,697.92,559.97
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,721.99,578.38
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,738.66,591.35
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,752.05,601.42
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,758.38,606.48
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,765.24,612.16
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,763.43,611.16
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,758.27,607.95
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,744.25,598.94
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,727.17,587.83
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,703.93,572.23
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,678.06,554.58
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,644.85,529.54
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,606.95,500.46
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,559.24,465.17
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,511.06,428.11
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,448.67,377.13
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,387.85,325.21
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,306.16,254.09
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,230.26,181.67
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,113.06,3.53
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,13.34,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,23.0,12.15
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,32.77,24.2
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,42.07,33.46
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,46.79,38.19
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,51.39,42.58
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,53.31,44.31
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,55.23,45.95
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,92.78,55.07
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,140.84,84.62
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,193.79,126.79
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,243.6,170.39
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,292.39,215.29
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,341.52,260.73
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,389.06,303.84
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,436.31,345.7
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,479.96,384.89
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,522.25,422.1
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,561.26,455.25
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,598.85,486.49
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,631.07,513.67
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,660.76,538.46
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,686.35,558.78
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,709.13,576.65
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,725.24,590.29
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,738.16,601.11
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,749.61,610.7
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,754.72,615.66
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,753.81,616.06
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,749.62,614.15
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,738.38,607.01
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,724.04,597.61
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,702.45,581.91
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,678.21,564.14
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,646.35,540.42
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,612.45,514.05
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,570.1,481.49
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,523.96,444.72
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,465.92,395.94
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,409.11,346.09
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,329.06,274.93
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,254.66,203.06
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,124.85,25.27
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,14.77,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,25.41,14.45
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,40.89,31.03
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,55.89,45.39
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,68.95,57.7
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,81.56,69.31
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,78.98,66.72
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,79.92,67.22
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,131.47,97.78
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,172.5,132.75
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,192.65,151.16
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,211.52,169.07
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,237.99,190.51
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,262.42,210.41
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,280.76,225.48
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,300.8,241.65
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,330.38,265.44
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,364.55,292.88
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,403.26,323.41
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,446.29,357.15
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,434.0,347.42
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,419.19,335.57
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,444.69,356.41
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,470.97,377.7
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,504.3,404.75
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,532.88,428.18
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,443.42,356.92
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,349.19,280.73
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,399.3,322.71
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,441.21,357.56
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,465.93,378.7
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,479.24,391.18
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,440.66,361.15
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,401.61,330.58
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,356.47,294.67
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,323.09,267.59
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,285.78,237.76
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,248.53,207.25
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,211.03,175.49
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,173.3,142.72
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,125.2,100.53
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,77.41,57.74
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,31.64,6.07
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,6.67,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,12.97,4.86
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,23.66,15.54
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,34.37,25.65
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,46.92,37.31
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,58.98,48.34
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,70.92,59.06
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,82.73,69.47
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,93.06,65.69
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,156.05,102.95
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,196.16,145.36
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,215.92,171.36
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,257.54,199.54
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,321.57,247.93
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,359.41,279.5
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,400.35,313.58
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,437.18,344.43
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,472.31,373.17
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,493.27,390.47
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,511.04,404.81
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,472.1,374.07
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,422.17,333.8
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,414.39,327.66
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,404.98,320.02
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,240.77,191.33
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,76.44,57.5
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,76.9,57.93
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,77.36,58.26
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,137.03,107.26
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,199.33,157.89
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,335.5,270.79
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,465.7,376.1
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,537.01,436.41
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,596.83,487.44
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,557.06,457.08
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,512.94,423.23
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,468.03,388.27
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,423.06,352.23
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,367.52,305.72
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,313.59,259.16
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,242.92,197.4
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,177.6,137.85
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,89.76,35.58
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,6.5,2.25,7.5,6.5,6.2,0.0
2016,2,22,7,30,0.0,13.0,2.4,8.0,13.0,12.04,4.26
2016,2,22,7,45,0.0,24.0,2.6,8.5,24.0,22.26,14.2
2016,2,22,8,0,0.0,35.0,2.8,9.0,35.0,32.5,23.77
2016,2,22,8,15,0.0,47.0,2.85,9.0,47.0,43.68,34.16
2016,2,22,8,30,0.0,59.0,2.9,9.0,59.0,54.84,44.4
2016,2,22,8,45,0.0,71.0,2.95,9.5,71.0,65.58,54.01
2016,2,22,9,0,0.0,83.0,3.0,10.0,83.0,76.23,63.37
2016,2,22,9,15,8.5,124.5,3.1,10.5,128.5,111.62,89.95
2016,2,22,9,30,17.0,166.0,3.2,11.0,174.0,147.59,119.27
