Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,8.5,114.5,3.3,11.5,118.5,106.3,84.47
2016,2,22,10,0,0.0,63.0,3.4,12.0,63.0,58.62,44.33
2016,2,22,10,15,1.5,120.5,3.35,12.0,121.5,111.44,88.61
2016,2,22,10,30,3.0,178.0,3.3,12.0,180.0,162.66,130.77
2016,2,22,10,45,3.5,181.5,3.3,12.0,184.0,166.9,133.93
2016,2,22,11,0,4.0,185.0,3.3,12.0,188.0,171.1,137.16
2016,2,22,11,15,12.5,217.0,3.25,12.0,225.5,204.22,163.96
2016,2,22,11,30,21.0,249.0,3.2,12.0,263.0,238.35,191.37
2016,2,22,11,45,11.0,209.0,3.2,12.5,216.5,198.85,158.96
2016,2,22,12,0,1.0,169.0,3.2,13.0,170.0,157.54,125.03
2016,2,22,12,15,0.5,108.0,3.15,13.0,108.5,101.0,78.67
2016,2,22,12,30,0.0,47.0,3.1,13.0,47.0,43.77,31.14
2016,2,22,12,45,2.0,117.0,3.05,13.5,118.5,110.51,86.51
2016,2,22,13,0,4.0,187.0,3.0,14.0,190.0,177.95,141.29
2016,2,22,13,15,2.0,153.0,2.95,14.0,154.5,144.76,114.25
2016,2,22,13,30,0.0,119.0,2.9,14.0,119.0,111.29,86.94
2016,2,22,13,45,0.0,134.0,2.85,14.0,134.0,125.67,98.88
2016,2,22,14,0,0.0,149.0,2.8,14.0,149.0,140.3,110.97
2016,2,22,14,15,0.0,141.5,2.75,13.5,141.5,133.33,105.6
2016,2,22,14,30,0.0,134.0,2.7,13.0,134.0,126.32,100.21
2016,2,22,14,45,0.0,96.5,2.65,13.0,96.5,90.11,70.34
2016,2,22,15,0,0.0,59.0,2.6,13.0,59.0,54.89,40.96
2016,2,22,15,15,0.0,38.0,2.6,12.5,38.0,35.31,24.54
2016,2,22,15,30,0.0,17.0,2.6,12.0,17.0,15.78,7.92
2016,2,22,15,45,0.0,15.0,2.6,12.0,15.0,13.91,6.36
2016,2,22,16,0,0.0,13.0,2.6,12.0,13.0,12.05,4.78
2016,2,22,16,15,0.0,11.5,2.6,11.5,11.5,10.66,3.6
2016,2,22,16,30,0.0,10.0,2.6,11.0,10.0,9.26,2.41
2016,2,22,16,45,0.0,8.0,2.65,10.5,8.0,7.41,0.8
2016,2,22,17,0,0.0,6.0,2.7,10.0,6.0,5.55,0.0
2016,2,22,17,15,0.0,4.0,2.75,9.5,4.0,3.7,0.0
2016,2,22,17,30,0.0,2.0,2.8,9.0,2.0,1.85,0.0
2016,2,22,17,45,0.0,1.0,2.85,9.0,1.0,0.92,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.5,2.95,5.0,5.5,5.09,0.0
2016,2,23,7,30,0.0,11.0,3.0,5.0,11.0,10.19,2.97
2016,2,23,7,45,0.0,20.5,3.15,5.0,20.5,19.01,11.54
2016,2,23,8,0,0.0,30.0,3.3,5.0,30.0,27.84,19.94
2016,2,23,8,15,0.0,41.0,3.3,5.0,41.0,38.08,29.58
2016,2,23,8,30,0.0,52.0,3.3,5.0,52.0,48.33,39.12
2016,2,23,8,45,0.0,63.0,3.35,5.0,63.0,58.59,48.54
2016,2,23,9,0,0.0,74.0,3.4,5.0,74.0,68.71,57.71
2016,2,23,9,15,12.5,124.0,3.35,5.0,130.0,111.67,91.7
2016,2,23,9,30,25.0,174.0,3.3,5.0,186.0,155.0,127.88
2016,2,23,9,45,12.5,130.5,3.25,5.5,136.5,120.71,98.54
2016,2,23,10,0,0.0,87.0,3.2,6.0,87.0,81.04,64.72
2016,2,23,10,15,0.0,66.5,3.05,6.0,66.5,61.9,48.11
2016,2,23,10,30,0.0,46.0,2.9,6.0,46.0,42.79,31.53
2016,2,23,10,45,57.0,171.5,2.8,6.5,207.5,175.62,143.34
2016,2,23,11,0,114.0,297.0,2.7,7.0,369.0,309.06,251.76
2016,2,23,11,15,57.0,217.0,2.55,7.0,253.0,222.86,181.7
2016,2,23,11,30,0.0,137.0,2.4,7.0,137.0,127.14,102.43
2016,2,23,11,45,0.0,130.0,2.3,7.0,130.0,120.89,97.25
2016,2,23,12,0,0.0,123.0,2.2,7.0,123.0,114.55,91.87
2016,2,23,12,15,0.0,121.0,2.1,7.0,121.0,112.79,90.36
2016,2,23,12,30,0.0,119.0,2.0,7.0,119.0,111.01,88.84
2016,2,23,12,45,0.0,123.0,1.9,7.5,123.0,114.82,91.87
2016,2,23,13,0,0.0,127.0,1.8,8.0,127.0,118.67,94.91
2016,2,23,13,15,0.0,124.0,1.8,8.0,124.0,115.93,92.67
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,113.18,90.45
2016,2,23,13,45,0.0,118.0,1.8,8.0,118.0,110.41,88.23
2016,2,23,14,0,0.0,115.0,1.8,8.0,115.0,107.64,86.02
2016,2,23,14,15,0.0,122.0,1.8,8.0,122.0,114.46,91.89
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,121.43,97.9
2016,2,23,14,45,0.0,98.5,1.8,8.0,98.5,92.03,73.27
2016,2,23,15,0,0.0,68.0,1.8,8.0,68.0,63.3,48.98
2016,2,23,15,15,0.0,54.5,1.8,7.5,54.5,50.69,38.38
2016,2,23,15,30,0.0,41.0,1.8,7.0,41.0,38.1,27.65
2016,2,23,15,45,0.0,36.5,1.8,7.0,36.5,33.9,24.08
2016,2,23,16,0,0.0,32.0,1.8,7.0,32.0,29.71,20.48
2016,2,23,16,15,237.5,68.0,1.8,7.0,141.5,252.18,217.54
2016,2,23,16,30,475.0,104.0,1.8,7.0,251.0,446.69,379.0
2016,2,23,16,45,411.0,92.5,1.85,7.0,203.5,382.95,324.31
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,321.86,271.76
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,248.01,206.75
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,170.88,137.3
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,84.51,46.14
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,5.5,16.5,5.75,12.5,17.0,15.09,0.0
2016,2,24,7,30,11.0,33.0,5.9,13.0,34.0,29.28,18.7
2016,2,24,7,45,25.0,53.5,6.1,13.5,57.5,46.15,34.8
2016,2,24,8,0,39.0,74.0,6.3,14.0,81.0,62.66,49.97
2016,2,24,8,15,50.5,95.5,6.55,14.5,108.0,79.49,65.16
2016,2,24,8,30,62.0,117.0,6.8,15.0,135.0,95.94,79.72
2016,2,24,8,45,70.0,137.5,7.1,16.0,161.5,111.36,92.91
2016,2,24,9,0,78.0,158.0,7.4,17.0,188.0,127.8,101.17
2016,2,24,9,15,39.0,150.0,7.45,17.0,165.0,128.57,100.81
2016,2,24,9,30,0.0,142.0,7.5,17.0,142.0,127.05,100.64
2016,2,24,9,45,0.0,97.5,7.55,17.5,97.5,90.22,69.72
2016,2,24,10,0,0.0,53.0,7.6,18.0,53.0,49.3,35.48
2016,2,24,10,15,0.0,88.0,7.5,18.0,88.0,81.99,62.46
2016,2,24,10,30,0.0,123.0,7.4,18.0,123.0,113.63,88.29
2016,2,24,10,45,7.0,173.0,7.3,18.5,177.5,160.92,126.29
2016,2,24,11,0,14.0,223.0,7.2,19.0,232.0,208.79,164.28
2016,2,24,11,15,125.0,272.0,7.0,19.0,356.0,300.47,236.93
2016,2,24,11,30,236.0,321.0,6.8,19.0,480.0,406.68,320.59
2016,2,24,11,45,136.0,305.5,6.65,19.0,397.5,352.56,278.14
2016,2,24,12,0,36.0,290.0,6.5,19.0,315.0,288.66,227.07
2016,2,24,12,15,75.0,315.5,6.4,19.0,368.0,339.46,267.61
2016,2,24,12,30,114.0,341.0,6.3,19.0,421.0,393.27,310.14
2016,2,24,12,45,57.0,198.0,6.25,19.5,238.0,225.46,177.6
2016,2,24,13,0,0.0,55.0,6.2,20.0,55.0,51.24,36.25
2016,2,24,13,15,0.0,37.0,6.35,20.0,37.0,34.45,22.6
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,17.67,8.87
2016,2,24,13,45,17.5,142.0,6.65,20.0,153.5,149.82,116.91
2016,2,24,14,0,35.0,265.0,6.8,20.0,288.0,288.74,228.05
2016,2,24,14,15,390.5,203.5,6.9,19.5,438.5,521.08,420.4
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,732.15,590.8
2016,2,24,14,45,777.5,122.5,7.1,19.0,566.0,736.29,594.92
2016,2,24,15,0,809.0,103.0,7.2,19.0,543.0,733.82,594.59
2016,2,24,15,15,447.5,155.5,7.15,18.5,396.0,519.02,424.88
2016,2,24,15,30,86.0,208.0,7.1,18.0,249.0,281.77,228.46
2016,2,24,15,45,421.0,143.5,7.05,17.5,315.0,479.97,397.6
2016,2,24,16,0,756.0,79.0,7.0,17.0,381.0,632.87,526.09
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.5,590.14,492.94
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,543.6,456.26
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,480.21,403.48
2016,2,24,17,0,552.0,59.0,6.0,14.0,180.0,418.51,350.26
2016,2,24,17,15,459.5,49.0,5.95,13.5,132.0,337.92,279.68
2016,2,24,17,30,367.0,39.0,5.9,13.0,84.0,262.56,210.68
2016,2,24,17,45,219.0,24.5,5.85,13.0,48.0,157.55,95.76
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,40.44,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.29,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,29.87,20.38
2016,2,25,7,45,11.5,53.5,5.4,3.5,56.0,47.44,37.51
2016,2,25,8,0,23.0,74.0,5.5,4.0,79.0,62.85,52.19
2016,2,25,8,15,33.5,94.5,5.7,4.5,103.5,79.03,67.31
2016,2,25,8,30,44.0,115.0,5.9,5.0,128.0,94.85,81.79
2016,2,25,8,45,402.0,98.5,6.1,5.5,250.5,68.77,57.73
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,65.65,43.25
2016,2,25,9,15,431.0,142.5,6.35,6.0,311.5,133.34,94.35
2016,2,25,9,30,102.0,203.0,6.4,6.0,250.0,179.99,145.51
2016,2,25,9,45,70.5,210.5,6.5,6.5,244.5,189.53,154.44
2016,2,25,10,0,39.0,218.0,6.6,7.0,239.0,195.24,160.19
2016,2,25,10,15,26.0,213.5,6.6,7.0,228.0,197.97,162.8
2016,2,25,10,30,13.0,209.0,6.6,7.0,217.0,192.78,158.59
2016,2,25,10,45,51.5,253.5,6.6,7.5,286.5,242.96,199.46
2016,2,25,11,0,90.0,298.0,6.6,8.0,356.0,301.2,246.85
2016,2,25,11,15,57.0,280.0,6.6,8.0,317.0,277.84,227.84
2016,2,25,11,30,24.0,262.0,6.6,8.0,278.0,251.92,206.41
2016,2,25,11,45,16.0,235.5,6.6,8.0,246.5,225.84,184.77
2016,2,25,12,0,8.0,209.0,6.6,8.0,215.0,198.4,161.89
2016,2,25,12,15,193.0,260.0,6.55,8.0,396.0,363.04,300.64
2016,2,25,12,30,378.0,311.0,6.5,8.0,577.0,540.96,446.59
2016,2,25,12,45,193.0,260.5,6.5,8.0,396.5,380.1,314.84
2016,2,25,13,0,8.0,210.0,6.5,8.0,216.0,202.55,165.23
2016,2,25,13,15,213.5,247.0,6.45,8.0,393.0,401.17,334.15
2016,2,25,13,30,419.0,284.0,6.4,8.0,570.0,594.99,493.67
2016,2,25,13,45,344.0,293.0,6.35,8.0,523.5,558.55,463.13
2016,2,25,14,0,269.0,302.0,6.3,8.0,477.0,519.56,430.91
2016,2,25,14,15,462.5,232.0,6.2,8.0,518.0,606.93,506.63
2016,2,25,14,30,656.0,162.0,6.1,8.0,559.0,688.64,576.66
2016,2,25,14,45,769.0,126.5,6.05,8.0,566.5,737.73,617.9
2016,2,25,15,0,882.0,91.0,6.0,8.0,574.0,778.61,651.1
2016,2,25,15,15,863.5,88.0,5.8,7.5,532.5,755.99,635.05
2016,2,25,15,30,845.0,85.0,5.6,7.0,491.0,730.57,617.0
2016,2,25,15,45,423.0,110.0,5.45,7.0,313.0,443.68,380.92
2016,2,25,16,0,1.0,135.0,5.3,7.0,135.0,133.35,110.0
2016,2,25,16,15,0.5,118.0,5.1,6.5,118.0,116.56,96.23
2016,2,25,16,30,0.0,101.0,4.9,6.0,101.0,99.7,81.89
2016,2,25,16,45,312.0,78.0,4.7,5.5,147.5,306.17,266.07
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,458.24,394.59
2016,2,25,17,15,536.5,46.0,4.35,4.5,143.5,378.9,322.61
2016,2,25,17,30,449.0,37.0,4.2,4.0,93.0,304.42,252.39
2016,2,25,17,45,224.5,26.0,4.05,4.0,54.0,163.9,109.25
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.3,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,15.5,18.5,3.05,0.0,20.0,16.9,0.51
2016,2,26,7,30,31.0,37.0,3.3,0.0,40.0,32.59,23.31
2016,2,26,7,45,51.0,58.5,3.6,0.5,67.5,50.1,40.5
2016,2,26,8,0,71.0,80.0,3.9,1.0,95.0,64.79,54.65
2016,2,26,8,15,86.0,100.5,4.0,1.0,123.5,80.05,69.15
2016,2,26,8,30,101.0,121.0,4.1,1.0,152.0,94.85,82.97
2016,2,26,8,45,107.5,142.5,4.2,1.5,180.5,109.8,96.51
2016,2,26,9,0,114.0,164.0,4.3,2.0,209.0,127.95,105.84
2016,2,26,9,15,491.5,123.0,4.25,2.0,349.0,125.41,85.76
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,174.48,107.22
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,227.52,152.79
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,287.15,207.08
2016,2,26,10,15,663.5,161.5,4.2,3.5,530.5,320.29,248.12
2016,2,26,10,30,411.0,239.0,4.2,4.0,484.0,338.69,272.72
2016,2,26,10,45,454.5,236.5,4.2,4.5,520.0,373.99,303.16
2016,2,26,11,0,498.0,234.0,4.2,5.0,556.0,415.38,338.42
2016,2,26,11,15,268.5,260.0,4.2,5.0,434.5,357.11,293.81
2016,2,26,11,30,39.0,286.0,4.2,5.0,313.0,279.3,230.04
2016,2,26,11,45,511.5,188.0,4.2,5.0,546.5,455.27,378.23
2016,2,26,12,0,984.0,90.0,4.2,5.0,780.0,663.11,547.79
2016,2,26,12,15,985.0,90.0,4.2,5.0,785.0,697.23,575.5
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,728.49,601.48
2016,2,26,12,45,717.5,187.0,4.25,5.5,695.0,673.39,555.03
2016,2,26,13,0,449.0,284.0,4.3,6.0,600.0,598.99,492.47
2016,2,26,13,15,707.5,189.0,4.3,6.0,678.0,707.23,583.26
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,809.27,664.66
2016,2,26,13,45,956.5,94.5,4.3,6.0,735.0,817.05,670.52
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,821.27,674.48
2016,2,26,14,15,678.5,170.0,4.25,6.0,604.5,712.35,589.91
2016,2,26,14,30,410.0,245.0,4.2,6.0,495.0,578.18,480.72
2016,2,26,14,45,653.5,167.5,4.2,6.0,540.0,697.44,581.46
2016,2,26,15,0,897.0,90.0,4.2,6.0,585.0,792.54,657.59
2016,2,26,15,15,878.5,87.5,4.05,5.5,543.0,770.25,641.55
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,745.1,624.24
2016,2,26,15,45,831.0,82.5,3.8,5.0,453.5,709.78,598.03
2016,2,26,16,0,802.0,80.0,3.7,5.0,406.0,672.42,569.94
2016,2,26,16,15,765.5,75.5,3.35,4.5,355.0,625.96,533.67
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,582.77,498.32
2016,2,26,16,45,673.5,64.5,2.65,3.5,251.5,521.15,446.66
2016,2,26,17,0,618.0,58.0,2.3,3.0,199.0,460.69,394.06
2016,2,26,17,15,531.0,49.0,2.15,2.0,148.0,381.38,324.59
2016,2,26,17,30,444.0,40.0,2.0,1.0,97.0,306.69,255.62
2016,2,26,17,45,291.0,26.5,1.85,0.5,57.0,198.79,140.24
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,73.39,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.71,2.4
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,32.79,23.73
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,41.06,32.36
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,48.96,40.21
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,53.34,44.45
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,57.58,48.37
2016,2,27,8,45,686.0,86.5,2.7,2.0,328.5,59.17,49.6
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,79.16,51.63
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,127.83,76.04
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,179.36,113.86
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,235.4,161.54
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,287.83,208.8
2016,2,27,10,15,855.5,109.5,3.35,5.0,599.5,338.75,256.36
2016,2,27,10,30,870.0,112.0,3.4,5.0,636.0,389.88,303.88
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.0,439.04,348.57
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,487.72,391.82
2016,2,27,11,15,902.5,115.5,3.6,6.0,717.5,533.05,431.9
2016,2,27,11,30,909.0,117.0,3.6,6.0,739.0,576.88,469.81
2016,2,27,11,45,914.5,116.0,3.65,6.5,752.5,616.1,502.54
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,653.34,532.95
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,686.24,559.98
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,716.5,584.48
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,743.61,605.6
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,768.02,623.89
2016,2,27,13,15,939.0,102.5,3.55,8.0,759.0,785.2,636.68
2016,2,27,13,30,935.0,102.0,3.5,8.0,747.0,799.05,647.13
2016,2,27,13,45,929.5,100.0,3.45,8.5,726.5,806.85,652.03
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,811.19,654.54
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,809.61,654.01
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,804.63,651.16
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,794.13,644.37
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,785.69,639.29
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,763.73,624.43
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,738.95,607.47
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,707.05,583.87
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,672.89,558.33
2016,2,27,16,15,773.0,69.5,2.1,7.0,354.5,627.19,524.72
2016,2,27,16,30,738.0,65.0,1.8,6.0,304.0,580.47,488.23
2016,2,27,16,45,690.5,58.5,1.5,5.5,252.5,522.94,440.82
2016,2,27,17,0,643.0,52.0,1.2,5.0,201.0,465.94,391.97
2016,2,27,17,15,559.0,44.5,1.2,4.5,150.0,393.57,329.6
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,321.34,264.09
2016,2,27,17,45,324.5,25.0,1.2,3.5,58.5,215.95,155.36
2016,2,27,18,0,174.0,13.0,1.2,3.0,18.0,89.85,0.0
2016,2,27,18,15,87.0,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.5,41.5,13.49,2.64
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,27.69,19.16
2016,2,28,7,45,500.5,45.0,1.55,3.0,132.5,34.35,25.92
2016,2,28,8,0,590.0,55.0,1.7,4.0,182.0,40.72,32.06
2016,2,28,8,15,648.0,62.0,1.65,4.5,234.5,44.23,35.41
2016,2,28,8,30,706.0,69.0,1.6,5.0,287.0,47.63,38.5
2016,2,28,8,45,743.0,74.0,1.6,6.0,338.5,54.43,44.53
2016,2,28,9,0,780.0,79.0,1.6,7.0,390.0,78.96,47.8
2016,2,28,9,15,807.0,83.0,1.75,7.5,438.0,128.94,73.17
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,181.39,111.67
2016,2,28,9,45,852.5,90.5,2.1,9.0,528.5,234.01,156.11
2016,2,28,10,0,871.0,94.0,2.3,10.0,571.0,287.68,203.72
2016,2,28,10,15,885.0,96.5,2.4,10.5,607.5,339.97,251.14
2016,2,28,10,30,899.0,99.0,2.5,11.0,644.0,392.34,298.15
2016,2,28,10,45,905.0,102.5,2.7,12.0,672.5,442.29,341.97
2016,2,28,11,0,911.0,106.0,2.9,13.0,701.0,491.11,383.62
2016,2,28,11,15,917.5,107.0,2.95,13.0,723.0,538.79,424.3
2016,2,28,11,30,924.0,108.0,3.0,13.0,745.0,582.03,460.67
2016,2,28,11,45,922.0,111.5,3.15,13.5,757.0,621.03,492.39
2016,2,28,12,0,920.0,115.0,3.3,14.0,769.0,657.5,521.46
2016,2,28,12,15,921.5,115.5,3.4,14.0,774.5,690.71,548.39
2016,2,28,12,30,923.0,116.0,3.5,14.0,780.0,721.3,572.98
2016,2,28,12,45,945.0,105.0,3.6,14.5,782.0,751.9,596.62
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,780.08,617.1
2016,2,28,13,15,964.0,93.5,3.7,15.0,772.0,798.27,630.5
2016,2,28,13,30,961.0,93.0,3.7,15.0,760.0,813.08,641.6
2016,2,28,13,45,945.0,96.0,3.75,15.0,737.5,818.38,646.21
2016,2,28,14,0,929.0,99.0,3.8,15.0,715.0,820.09,648.44
2016,2,28,14,15,919.5,97.5,3.75,14.5,686.5,818.48,649.16
2016,2,28,14,30,910.0,96.0,3.7,14.0,658.0,813.45,647.57
2016,2,28,14,45,889.5,96.5,3.7,14.0,621.0,804.15,642.04
2016,2,28,15,0,869.0,97.0,3.7,14.0,584.0,786.74,630.67
2016,2,28,15,15,850.0,94.0,3.5,13.5,542.0,763.55,615.32
2016,2,28,15,30,831.0,91.0,3.3,13.0,500.0,737.59,597.86
2016,2,28,15,45,804.0,87.5,3.15,13.0,453.0,702.69,572.64
2016,2,28,16,0,777.0,84.0,3.0,13.0,406.0,665.76,545.64
2016,2,28,16,15,740.5,79.0,2.8,12.5,355.0,622.83,513.8
2016,2,28,16,30,704.0,74.0,2.6,12.0,304.0,575.61,477.2
2016,2,28,16,45,656.0,66.5,2.45,11.5,252.5,517.68,430.98
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,460.53,383.46
2016,2,28,17,15,524.0,49.5,2.3,10.5,150.5,381.95,316.58
2016,2,28,17,30,440.0,40.0,2.3,10.0,100.0,307.95,250.43
2016,2,28,17,45,301.5,27.0,2.35,9.5,59.5,209.42,151.98
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,86.41,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.33,6.25
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.46,23.02
2016,2,29,7,45,397.5,52.5,4.1,8.5,126.0,40.51,30.91
2016,2,29,8,0,506.0,63.0,4.2,9.0,175.0,47.04,37.13
2016,2,29,8,15,567.5,71.5,4.25,9.5,226.5,51.47,41.23
2016,2,29,8,30,629.0,80.0,4.3,10.0,278.0,55.73,45.02
2016,2,29,8,45,689.5,82.0,4.4,11.0,332.0,54.7,43.83
2016,2,29,9,0,750.0,84.0,4.5,12.0,386.0,83.41,47.7
2016,2,29,9,15,778.5,88.5,4.5,12.5,434.0,138.02,79.41
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,189.89,118.25
2016,2,29,9,45,832.0,95.0,4.5,13.5,526.5,241.35,161.83
2016,2,29,10,0,857.0,97.0,4.5,14.0,571.0,294.56,208.97
2016,2,29,10,15,870.5,99.5,4.5,14.5,607.0,346.19,255.63
2016,2,29,10,30,884.0,102.0,4.5,15.0,643.0,397.86,301.78
2016,2,29,10,45,894.5,103.5,4.5,15.5,672.0,447.24,345.21
2016,2,29,11,0,905.0,105.0,4.5,16.0,701.0,498.73,389.05
2016,2,29,11,15,911.5,106.0,4.5,16.0,722.5,543.37,427.31
2016,2,29,11,30,918.0,107.0,4.5,16.0,744.0,586.41,463.44
2016,2,29,11,45,924.0,106.5,4.5,16.0,758.0,626.01,496.18
2016,2,29,12,0,930.0,106.0,4.5,16.0,772.0,663.55,526.69
2016,2,29,12,15,931.5,106.5,4.45,16.0,777.0,696.94,553.27
2016,2,29,12,30,933.0,107.0,4.4,16.0,782.0,727.67,577.39
2016,2,29,12,45,940.0,102.5,4.35,16.5,780.5,754.51,597.28
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,778.52,613.45
2016,2,29,13,15,944.5,97.5,4.15,17.0,767.5,796.68,626.21
2016,2,29,13,30,942.0,97.0,4.0,17.0,756.0,811.52,636.69
2016,2,29,13,45,939.5,94.5,3.9,17.0,736.5,820.9,643.55
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,826.84,648.07
2016,2,29,14,15,929.0,90.5,3.65,16.5,689.0,826.15,648.96
2016,2,29,14,30,921.0,89.0,3.5,16.0,661.0,822.02,647.53
2016,2,29,14,45,914.0,85.5,3.35,16.0,627.0,813.05,641.54
2016,2,29,15,0,907.0,82.0,3.2,16.0,593.0,800.75,633.27
2016,2,29,15,15,890.5,79.5,2.9,15.5,552.0,779.14,618.64
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,760.29,605.99
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,730.34,584.23
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,697.97,560.54
2016,2,29,16,15,806.0,65.0,1.85,14.0,368.0,653.73,529.57
2016,2,29,16,30,774.0,61.0,1.6,13.0,317.0,608.29,496.56
2016,2,29,16,45,729.5,55.5,1.4,12.5,265.0,552.21,452.54
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,496.46,406.94
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,419.99,344.32
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,347.22,281.14
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,243.05,182.34
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,137.15,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.0,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,120.0,11.0,1.3,4.0,13.0,10.48,0.0
2016,3,1,7,15,273.0,24.0,1.45,4.5,51.5,19.01,9.16
2016,3,1,7,30,426.0,37.0,1.6,5.0,90.0,28.83,20.23
2016,3,1,7,45,503.0,47.0,1.8,6.0,138.5,35.4,26.68
2016,3,1,8,0,580.0,57.0,2.0,7.0,187.0,41.65,32.58
2016,3,1,8,15,634.5,63.5,1.9,7.5,238.5,44.68,35.41
2016,3,1,8,30,689.0,70.0,1.8,8.0,290.0,47.61,38.01
2016,3,1,8,45,715.5,77.5,1.7,9.0,338.5,51.08,40.93
2016,3,1,9,0,742.0,85.0,1.6,10.0,387.0,87.22,49.9
2016,3,1,9,15,768.5,89.0,1.65,11.0,433.5,140.96,81.95
2016,3,1,9,30,795.0,93.0,1.7,12.0,480.0,191.71,120.15
2016,3,1,9,45,804.0,100.0,1.75,13.0,520.0,243.65,164.3
2016,3,1,10,0,813.0,107.0,1.8,14.0,560.0,295.75,209.97
2016,3,1,10,15,827.5,109.5,2.05,14.5,595.5,345.61,254.38
2016,3,1,10,30,842.0,112.0,2.3,15.0,631.0,395.7,298.52
2016,3,1,10,45,843.0,118.0,2.55,16.0,658.0,443.43,339.5
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,489.74,378.16
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,533.34,415.2
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,575.6,450.5
2016,3,1,11,45,854.5,131.5,3.55,17.5,738.5,613.11,480.63
2016,3,1,12,0,851.0,136.0,3.8,18.0,750.0,648.21,508.3
2016,3,1,12,15,852.5,136.5,3.9,18.0,754.5,680.16,533.78
2016,3,1,12,30,854.0,137.0,4.0,18.0,759.0,709.68,557.13
2016,3,1,12,45,858.0,134.0,4.15,18.0,756.5,734.94,577.4
2016,3,1,13,0,862.0,131.0,4.3,18.0,754.0,757.54,595.6
2016,3,1,13,15,857.5,130.5,4.35,18.0,742.0,773.6,607.92
2016,3,1,13,30,853.0,130.0,4.4,18.0,730.0,786.52,617.98
2016,3,1,13,45,843.5,129.5,4.45,18.0,709.0,792.44,623.11
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,795.08,626.04
2016,3,1,14,15,822.5,127.0,4.45,18.0,660.0,791.34,623.91
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,784.4,619.62
2016,3,1,14,45,791.5,123.5,4.4,18.0,596.5,768.63,609.29
2016,3,1,15,0,772.0,122.0,4.4,18.0,561.0,753.63,599.65
2016,3,1,15,15,386.0,96.5,4.3,17.5,316.0,423.52,346.59
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,66.08,49.52
2016,3,1,15,45,11.0,115.0,4.1,17.0,120.0,117.56,93.02
2016,3,1,16,0,22.0,159.0,4.0,17.0,169.0,173.99,140.02
2016,3,1,16,15,16.5,140.5,3.95,16.5,147.5,151.91,122.18
2016,3,1,16,30,11.0,122.0,3.9,16.0,126.0,129.96,104.28
2016,3,1,16,45,5.5,101.0,3.85,15.5,103.0,105.18,83.67
2016,3,1,17,0,0.0,80.0,3.8,15.0,80.0,80.4,62.69
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,59.96,45.15
2016,3,1,17,30,0.0,40.0,4.0,14.0,40.0,38.89,26.88
2016,3,1,17,45,0.0,23.0,4.1,14.0,23.0,21.35,11.11
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.55,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.86,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,12.39,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,58.0,22.13,12.31
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,33.28,24.46
2016,3,2,7,45,525.0,51.5,4.5,3.5,150.5,39.2,30.44
2016,3,2,8,0,614.0,61.0,4.8,4.0,202.0,44.9,35.96
2016,3,2,8,15,668.5,68.0,4.85,4.0,255.5,48.2,39.13
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,51.38,42.06
2016,3,2,8,45,439.0,126.0,5.0,4.5,274.5,87.09,74.67
2016,3,2,9,0,155.0,177.0,5.1,5.0,240.0,143.94,115.57
2016,3,2,9,15,505.5,133.5,5.05,5.0,375.5,148.47,101.49
2016,3,2,9,30,856.0,90.0,5.0,5.0,511.0,202.35,130.43
2016,3,2,9,45,878.0,91.5,4.95,5.5,555.0,255.62,177.74
2016,3,2,10,0,900.0,93.0,4.9,6.0,599.0,310.26,228.11
2016,3,2,10,15,693.5,160.0,4.8,6.0,564.5,346.37,269.45
2016,3,2,10,30,487.0,227.0,4.7,6.0,530.0,365.02,292.73
2016,3,2,10,45,719.0,162.5,4.6,6.5,632.0,432.2,347.53
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,521.81,421.29
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,568.37,461.85
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,613.22,500.1
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,654.2,534.59
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,692.95,566.56
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,727.03,594.52
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,758.26,619.84
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,784.94,639.81
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,808.51,656.7
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,826.46,669.99
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,840.94,680.8
2016,3,2,13,45,969.0,92.5,4.2,8.0,762.0,849.72,687.89
2016,3,2,14,0,964.0,91.0,4.2,8.0,741.0,854.91,692.52
2016,3,2,14,15,956.0,89.5,4.1,7.5,712.5,854.2,693.47
2016,3,2,14,30,948.0,88.0,4.0,7.0,684.0,849.95,692.14
2016,3,2,14,45,933.5,87.0,3.95,7.0,647.5,837.7,684.09
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,822.18,673.75
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,799.91,659.34
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,780.48,647.1
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,745.26,621.67
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,707.91,594.37
2016,3,2,16,15,797.0,72.0,3.3,5.5,378.0,662.07,559.9
2016,3,2,16,30,763.0,68.0,3.0,5.0,326.0,615.1,523.47
2016,3,2,16,45,714.5,62.0,2.75,4.5,272.5,555.64,474.92
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,496.7,424.93
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,423.86,361.06
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,350.67,294.26
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,241.68,191.22
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,130.26,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,50.53,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.16,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.84,14.51
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,33.89,25.45
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,40.66,32.32
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,47.13,38.67
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,50.29,41.66
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,53.35,44.41
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,58.1,48.54
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,102.36,62.09
2016,3,3,9,15,606.5,132.0,2.65,3.0,404.5,160.32,107.45
2016,3,3,9,30,489.0,167.0,2.6,3.0,410.0,204.47,149.24
2016,3,3,9,45,413.0,202.5,2.55,3.5,419.5,245.62,188.4
2016,3,3,10,0,337.0,238.0,2.5,4.0,429.0,283.15,224.02
2016,3,3,10,15,227.0,266.0,2.4,4.0,398.0,296.16,239.33
2016,3,3,10,30,117.0,294.0,2.3,4.0,367.0,293.3,239.84
2016,3,3,10,45,284.5,279.5,2.2,4.5,468.5,357.31,290.23
2016,3,3,11,0,452.0,265.0,2.1,5.0,570.0,437.24,353.71
2016,3,3,11,15,418.5,286.0,1.95,5.0,575.0,462.82,374.63
2016,3,3,11,30,385.0,307.0,1.8,5.0,580.0,485.54,392.74
2016,3,3,11,45,343.0,324.5,1.7,5.0,571.0,496.13,400.96
2016,3,3,12,0,301.0,342.0,1.6,5.0,562.0,503.25,406.08
2016,3,3,12,15,186.5,343.0,1.55,5.0,479.5,442.92,358.18
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,372.86,301.73
2016,3,3,12,45,64.5,337.0,1.45,5.0,384.5,365.96,296.65
2016,3,3,13,0,57.0,330.0,1.4,5.0,372.0,358.27,290.54
2016,3,3,13,15,69.0,332.0,1.25,5.0,382.0,373.35,302.6
2016,3,3,13,30,81.0,334.0,1.1,5.0,392.0,388.82,314.72
2016,3,3,13,45,60.5,310.5,1.0,5.0,353.0,353.18,286.25
2016,3,3,14,0,40.0,287.0,0.9,5.0,314.0,316.3,256.9
2016,3,3,14,15,23.5,243.0,0.9,5.0,258.5,251.79,205.53
2016,3,3,14,30,7.0,199.0,0.9,5.0,203.0,195.77,160.04
2016,3,3,14,45,10.0,201.0,0.9,5.0,206.5,201.15,165.18
2016,3,3,15,0,13.0,203.0,0.9,5.0,210.0,206.82,170.31
2016,3,3,15,15,6.5,169.5,0.95,4.5,173.0,168.4,138.9
2016,3,3,15,30,0.0,136.0,1.0,4.0,136.0,129.97,106.99
2016,3,3,15,45,0.0,97.5,1.1,4.0,97.5,91.64,74.55
2016,3,3,16,0,0.0,59.0,1.2,4.0,59.0,54.86,42.8
2016,3,3,16,15,0.0,52.0,1.3,3.5,52.0,48.33,37.3
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,41.8,31.67
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,34.35,25.13
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,26.9,18.48
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,19.93,12.15
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,12.97,5.78
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,7.87,0.95
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.77,0.0
