Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.63,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.62,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,27.01,17.54
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,40.85,31.75
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,59.22,49.29
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,75.01,64.19
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,85.99,74.34
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,96.55,83.83
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,78.86,67.29
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,108.23,65.56
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,157.56,97.68
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,209.47,139.67
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,265.15,188.36
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,317.06,235.14
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,368.53,282.69
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,420.22,329.78
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,468.89,372.97
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,516.78,414.34
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,489.79,394.91
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,438.67,353.29
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,515.64,415.71
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,604.28,486.02
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,673.6,541.45
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,745.73,598.54
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,770.37,617.22
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,791.87,633.08
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,700.4,561.18
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,587.71,471.2
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,451.44,364.86
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,309.11,249.58
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,427.75,348.59
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,548.54,445.81
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,681.09,554.1
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,798.32,645.42
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,531.78,439.25
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,240.99,198.03
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,481.83,404.26
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,678.31,562.89
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,631.03,525.49
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,582.98,488.05
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,523.65,440.69
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,465.04,392.19
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,387.14,326.16
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,313.21,260.75
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,217.67,172.92
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,120.08,18.0
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,45.03,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,8.58,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,14.21,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,28.14,18.9
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,41.53,32.49
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,51.16,41.93
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,60.39,50.72
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,67.09,56.8
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,71.46,60.53
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,74.29,62.73
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,119.34,74.63
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,166.53,105.38
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,216.49,145.08
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,266.68,188.61
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,318.24,234.41
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,368.46,279.62
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,419.04,324.59
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,470.32,368.64
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,516.65,407.79
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,526.91,418.65
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,526.61,419.97
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,596.98,476.15
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,674.18,536.44
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,617.65,491.51
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,542.96,431.76
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,580.02,462.41
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,618.07,493.02
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,654.56,522.28
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,685.61,547.57
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,603.9,483.75
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,517.51,415.47
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,616.77,496.82
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,697.03,561.52
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,619.02,500.19
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,530.43,430.86
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,445.21,364.18
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,372.31,305.58
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,252.94,208.57
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,138.75,112.59
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,121.75,99.0
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,104.65,84.88
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,86.85,69.9
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,68.86,54.47
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,51.78,39.45
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,34.38,23.98
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,20.88,11.69
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,7.41,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.81,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,9.05,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.39,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,26.88,17.89
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,37.75,28.85
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,43.42,34.51
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,48.89,39.73
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,51.96,42.54
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,54.92,45.13
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,61.04,50.43
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,115.87,66.97
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,167.05,101.57
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,220.44,145.39
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,273.65,192.79
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,327.74,241.96
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,380.13,290.04
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,432.44,337.19
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,482.08,380.43
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,530.58,421.29
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,577.96,460.51
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,621.14,495.3
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,533.49,425.93
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,416.66,330.78
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,581.32,463.89
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,759.49,599.78
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,785.08,614.56
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,807.74,627.85
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,718.46,560.2
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,603.68,471.53
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,735.93,574.6
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,849.97,655.18
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,847.75,652.36
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,847.7,652.71
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,835.53,645.58
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,820.14,636.47
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,797.15,622.56
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,771.35,606.7
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,737.08,584.24
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,700.69,560.0
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,658.2,530.59
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,611.27,496.75
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,553.02,452.95
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,495.47,407.83
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,418.88,346.58
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,346.17,285.0
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,249.2,198.63
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,152.23,59.73
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,58.5,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,10.01,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,16.56,0.4
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,29.98,20.9
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,42.87,33.74
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,51.66,42.31
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,61.73,51.8
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,65.85,55.55
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,69.82,59.01
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,78.99,57.46
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,125.22,76.9
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,174.01,110.61
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,225.37,152.65
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,276.2,197.39
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,328.34,244.04
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,383.4,293.26
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,433.85,337.96
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,481.69,379.04
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,528.62,418.28
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,572.83,455.55
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,615.65,490.89
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,653.62,520.78
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,689.34,548.24
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,721.29,573.25
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,750.76,596.08
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,774.95,613.57
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,796.24,628.46
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,811.64,639.19
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,823.88,647.71
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,827.36,650.26
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,830.76,652.94
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,786.24,621.07
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,738.21,585.83
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,700.09,557.69
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,656.53,525.25
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,608.22,488.55
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,559.41,451.1
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,526.78,427.1
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,492.79,401.64
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,531.91,436.16
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,567.25,466.34
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,501.42,414.16
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,435.24,360.77
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,359.03,297.78
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,287.68,236.23
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,201.28,159.48
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,113.25,51.62
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,40.16,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,10.48,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,18.32,3.7
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,32.66,22.94
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,47.42,37.09
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,54.9,44.2
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,62.11,50.76
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,68.42,56.37
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,72.67,59.96
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,82.5,56.83
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,126.24,75.08
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,174.22,108.12
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,224.76,148.89
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,274.55,191.23
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,330.91,239.44
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,381.36,283.21
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,432.02,326.16
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,480.64,365.65
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,529.13,403.64
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,574.23,438.93
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,617.89,471.91
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,658.29,500.94
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,695.89,527.04
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,727.8,550.84
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,757.06,572.52
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,782.58,589.87
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,805.22,605.08
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,821.88,617.96
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,835.28,628.8
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,841.65,635.0
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,849.77,642.56
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,847.15,642.84
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,841.15,641.04
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,748.06,577.56
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,645.64,502.55
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,710.31,554.75
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,758.75,591.02
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,725.45,567.65
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,687.12,541.18
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,640.56,509.89
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,593.2,476.37
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,532.36,430.33
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,472.5,383.43
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,396.55,323.08
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,324.42,262.83
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,232.7,183.1
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,142.71,74.36
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,53.0,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,10.96,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,18.09,5.38
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,30.33,20.75
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,41.45,31.38
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,46.03,35.84
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,50.49,39.95
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,53.44,42.53
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,56.29,44.91
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,72.82,44.82
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,126.58,71.39
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,176.85,106.66
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,229.27,149.6
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,281.16,194.93
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,334.34,242.06
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,373.73,280.64
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,405.16,310.43
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,464.12,357.93
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,538.91,417.46
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,537.1,417.73
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,518.0,402.72
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,533.61,414.39
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,546.5,423.48
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,564.51,437.37
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,581.41,450.3
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,695.46,540.82
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,806.17,625.2
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,822.27,636.13
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,835.13,645.45
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,844.25,651.22
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,845.66,651.69
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,842.53,651.42
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,836.08,648.97
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,804.17,627.16
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,769.49,603.43
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,706.35,559.17
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,633.85,505.54
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,659.3,527.23
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,673.83,539.59
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,626.19,504.95
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,577.89,468.83
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,518.35,422.91
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,459.69,376.16
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,383.63,314.07
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,311.38,252.64
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,219.89,173.03
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,132.11,74.62
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,47.83,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,10.96,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,20.82,8.44
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,37.07,26.44
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,53.56,41.84
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,70.58,57.35
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,87.08,72.09
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,100.55,83.82
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,107.32,89.43
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,100.8,71.74
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,130.13,79.17
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,142.34,99.23
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,141.53,111.64
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,211.75,159.92
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,318.15,239.25
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,321.55,247.56
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,310.58,241.92
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,330.61,257.35
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,350.53,272.42
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,402.33,312.82
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,462.37,359.47
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,436.84,339.03
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,404.51,313.13
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,453.07,351.15
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,503.21,390.02
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,602.2,468.86
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,709.68,552.81
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,708.85,552.07
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,705.18,549.69
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,708.33,553.08
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,709.2,554.81
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,687.06,538.15
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,662.74,519.91
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,584.51,460.61
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,516.67,408.1
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,628.83,499.97
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,727.32,578.92
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,690.9,551.93
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,652.75,523.84
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,603.44,487.87
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,553.55,450.58
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,494.22,404.22
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,439.26,359.82
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,364.65,298.46
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,294.69,238.72
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,209.76,164.78
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,126.73,75.96
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,44.76,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,11.44,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,21.73,10.08
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,37.93,27.08
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,54.39,42.3
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,71.05,57.35
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,87.21,71.64
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,102.22,84.58
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,116.75,96.82
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,135.88,105.05
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,161.91,125.7
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,186.69,137.75
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,242.32,175.76
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,275.98,201.52
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,321.85,237.89
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,361.44,272.33
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,395.43,300.95
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,417.05,318.49
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,428.84,327.51
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,373.41,286.38
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,304.9,233.99
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,356.13,272.75
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,410.41,312.63
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,460.26,350.07
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,511.79,388.49
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,484.16,367.07
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,448.07,339.8
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,572.2,435.23
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,697.03,527.56
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,691.69,523.51
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,684.02,518.96
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,661.52,503.96
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,627.38,480.85
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,610.57,469.94
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,592.0,457.6
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,665.83,515.36
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,725.81,560.04
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,598.82,467.49
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,471.44,371.61
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,431.98,343.74
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,392.34,314.4
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,346.16,279.1
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,300.65,243.25
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,247.6,200.28
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,196.39,157.25
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,132.78,102.39
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,61.23,35.71
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,23.1,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.77,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.26,1.46
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,22.73,14.19
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,36.23,26.53
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,52.01,40.78
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,67.32,54.4
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,82.85,68.06
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,98.18,81.34
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,125.24,99.02
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,160.09,125.58
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,183.03,143.29
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,206.11,161.19
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,238.01,184.89
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,273.45,211.46
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,339.5,258.52
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,435.9,330.62
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,415.15,317.64
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,371.68,285.21
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,473.97,363.94
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,600.31,458.49
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,636.16,483.86
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,671.27,508.93
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,668.36,505.02
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,657.47,495.43
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,593.99,447.87
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,520.92,392.51
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,460.14,348.54
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,388.33,295.31
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,485.11,370.17
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,585.26,444.83
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,572.14,435.44
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,557.59,425.89
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,631.44,484.16
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,691.26,531.34
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,628.0,485.13
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,553.08,430.85
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,422.33,331.99
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,272.99,215.33
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,243.61,193.61
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,214.46,171.08
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,184.37,147.16
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,154.18,122.66
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,120.13,94.56
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,86.12,65.9
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,50.88,35.93
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,20.8,8.92
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,10.48,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,6.67,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,12.97,4.59
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,26.46,17.37
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,39.94,29.73
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,54.17,42.54
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,68.24,54.99
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,82.57,67.53
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,96.74,79.75
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,112.86,89.0
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,129.3,102.03
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,119.89,93.99
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,109.42,85.16
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,141.46,110.69
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,173.82,136.05
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,175.79,137.3
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,177.54,138.46
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,192.89,150.41
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,208.57,162.57
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,250.0,194.88
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,291.08,226.56
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,303.08,235.3
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,315.3,244.3
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,244.23,189.43
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,171.74,132.61
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,121.02,92.44
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,69.99,51.41
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,199.29,155.36
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,332.17,258.83
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,270.39,210.38
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,215.54,167.31
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,208.04,161.77
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,200.48,156.08
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,515.82,411.17
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,789.49,614.32
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,766.52,596.13
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,744.59,580.84
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,710.47,556.95
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,674.59,531.68
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,629.15,499.24
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,582.98,465.18
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,531.65,425.19
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,480.37,384.05
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,407.65,327.54
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,338.52,271.19
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,254.74,200.16
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,177.56,121.17
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,65.91,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
