Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,13.34,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,22.23,12.35
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,29.95,20.46
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,37.29,27.33
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,42.47,32.1
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,47.4,36.45
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,79.04,64.05
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,126.93,105.0
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,145.27,111.59
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,175.86,132.82
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,204.08,154.16
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,232.84,176.47
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,262.39,199.34
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,292.92,222.91
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,351.41,263.46
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,449.78,337.57
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,472.76,358.02
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,478.43,363.0
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,545.3,415.47
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,629.26,480.35
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,552.26,421.61
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,447.78,340.03
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,507.27,385.78
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,574.14,435.5
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,593.57,449.82
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,612.53,464.11
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,720.63,547.43
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,825.93,624.16
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,829.8,626.48
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,830.43,627.61
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,778.53,593.13
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,715.89,548.5
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,417.8,328.84
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,88.62,66.28
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,426.44,343.14
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,734.93,572.16
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,379.9,305.44
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,15.78,7.44
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,291.83,240.13
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,543.97,435.2
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,480.43,384.15
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,419.15,336.39
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,346.72,279.14
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,278.55,223.09
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,196.96,154.42
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,111.02,76.08
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,39.76,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,11.87,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,23.92,14.25
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,30.66,21.39
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,37.1,27.52
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,40.25,30.44
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,43.31,33.1
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,49.6,38.57
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,51.54,40.09
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,93.27,49.32
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,144.19,79.61
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,196.32,119.91
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,256.1,170.42
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,309.28,217.18
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,363.17,264.5
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,415.11,309.57
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,466.64,353.08
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,515.7,393.41
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,563.6,431.55
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,608.47,466.97
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,651.51,500.04
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,690.33,528.41
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,726.7,554.28
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,758.48,576.61
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,787.41,596.07
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,812.1,612.56
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,833.62,626.89
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,849.57,637.89
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,862.16,646.76
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,867.58,650.94
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,869.54,652.99
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,866.65,651.51
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,860.41,647.94
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,845.61,639.14
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,834.03,632.73
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,811.38,617.91
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,786.0,601.32
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,750.17,577.77
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,712.43,552.7
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,667.59,522.09
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,625.52,492.91
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,568.06,451.41
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,511.29,408.35
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,439.78,353.49
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,371.61,298.31
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,282.62,223.36
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,202.25,144.74
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,76.41,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,15.09,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,29.44,18.99
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,42.48,31.58
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,56.32,44.29
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,67.17,54.07
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,77.5,63.13
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,84.01,68.63
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,90.2,73.7
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,128.82,84.7
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,172.64,112.25
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,217.45,146.41
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,264.44,185.12
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,309.28,222.72
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,356.96,262.66
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,404.14,302.51
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,451.77,341.84
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,496.7,378.32
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,541.7,414.0
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,583.98,446.67
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,625.2,477.78
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,663.95,506.52
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,699.94,532.77
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,731.21,556.19
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,760.29,577.8
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,791.35,600.6
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,820.44,621.16
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,809.01,613.32
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,789.6,598.08
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,793.05,601.83
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,793.73,603.56
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,802.99,612.93
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,808.75,618.93
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,801.6,614.61
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,791.03,608.08
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,782.23,603.47
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,773.3,598.79
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,720.47,562.52
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,664.67,523.78
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,616.82,490.93
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,568.62,456.0
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,516.56,416.84
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,464.56,376.44
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,393.8,320.78
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,330.24,268.26
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,250.72,200.02
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,178.28,130.07
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,65.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,12.47,0.0
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,25.31,16.09
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,31.99,22.91
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,38.36,28.99
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,42.25,32.63
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,45.97,35.94
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,52.47,41.54
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,56.48,44.81
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,105.96,57.51
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,158.29,90.76
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,210.58,131.66
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,264.6,177.28
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,318.7,224.1
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,378.5,274.83
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,430.48,319.47
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,482.07,362.85
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,531.19,403.32
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,579.18,441.93
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,623.7,477.52
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,666.42,511.09
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,705.37,541.61
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,741.92,569.97
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,773.45,593.24
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,802.17,613.71
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,826.61,630.04
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,847.97,644.27
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,863.43,655.14
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,875.53,663.85
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,880.72,668.29
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,882.47,670.56
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,879.01,670.07
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,872.19,667.43
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,864.41,663.34
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,847.52,653.0
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,823.72,636.69
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,797.17,618.5
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,762.3,594.66
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,725.43,569.27
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,683.44,541.31
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,637.08,509.43
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,576.26,464.34
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,516.45,417.93
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,443.19,361.15
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,373.23,304.05
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,278.61,223.87
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,192.68,143.58
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,90.43,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,13.68,0.46
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,27.89,18.58
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,35.34,26.06
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,42.43,32.8
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,45.71,35.89
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,48.89,38.71
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,50.7,40.1
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,64.34,51.95
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,114.46,63.58
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,167.29,98.38
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,220.15,140.77
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,274.76,187.91
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,328.61,235.25
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,383.15,282.77
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,440.1,331.75
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,491.83,375.66
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,541.29,415.99
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,589.92,454.51
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,634.82,489.82
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,677.9,522.92
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,716.76,551.58
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,753.27,577.94
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,785.58,601.02
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,815.06,621.56
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,839.16,638.41
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,860.11,653.23
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,876.51,664.14
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,889.55,672.87
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,897.29,676.86
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,901.57,678.67
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,898.99,678.06
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,892.98,675.31
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,880.52,667.07
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,864.85,656.83
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,848.67,645.75
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,823.29,628.4
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,789.26,605.77
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,753.0,581.53
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,707.4,551.44
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,660.61,519.9
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,605.46,480.43
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,547.56,436.65
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,474.7,381.1
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,404.99,325.13
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,309.24,245.9
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,222.43,166.34
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,106.18,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,8.8,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,17.62,9.73
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,36.23,26.87
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,53.75,43.03
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,73.71,61.21
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,93.31,78.8
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,102.87,87.17
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,112.48,91.06
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,125.44,101.5
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,138.47,111.84
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,121.34,97.2
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,102.63,81.32
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,65.2,49.6
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,26.98,17.22
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,40.04,28.19
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,53.11,39.1
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,61.54,46.06
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,69.96,53.0
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,71.85,54.49
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,73.74,56.0
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,113.32,88.44
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,152.99,120.42
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,160.55,126.41
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,168.2,132.55
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,107.06,82.97
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,45.7,32.49
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,65.79,49.21
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,85.9,65.82
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,69.98,52.72
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,54.07,39.61
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,77.42,59.2
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,101.04,79.01
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,112.16,88.35
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,123.52,97.95
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,114.94,91.26
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,106.34,84.51
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,84.43,66.33
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,63.28,48.61
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,55.8,42.48
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,48.33,36.27
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,40.87,29.91
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,33.42,23.48
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,25.97,17.01
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,18.54,10.45
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,12.5,5.06
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,6.48,0.0
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,3.24,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,7.4,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,14.83,7.7
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,26.44,18.79
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,38.08,29.89
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,50.67,41.67
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,63.02,53.02
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,81.64,70.05
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,100.05,82.64
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,103.24,84.97
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,106.14,87.03
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,159.36,131.16
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,217.82,179.09
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,217.79,178.92
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,221.1,181.48
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,178.71,146.2
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,133.11,107.98
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,172.71,140.73
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,212.87,173.32
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,253.38,206.12
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,294.87,239.36
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,238.03,192.83
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,179.17,144.49
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,161.04,129.64
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,142.6,114.39
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,141.95,113.89
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,141.28,113.34
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,161.03,129.8
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,181.09,146.41
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,189.17,153.12
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,197.38,160.01
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,226.86,184.45
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,257.17,209.37
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,233.18,190.03
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,209.01,170.61
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,150.4,122.42
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,92.59,73.96
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,96.71,77.8
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,101.1,81.8
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,89.5,72.25
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,77.87,62.57
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,66.21,52.61
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,54.86,42.77
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,43.2,32.57
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,31.56,22.2
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,21.33,12.93
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,11.11,3.59
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,5.55,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,16.34,6.49
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,33.72,24.79
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,41.78,32.89
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,49.45,40.3
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,51.52,42.29
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,53.61,44.13
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,55.56,45.73
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,76.11,48.06
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,130.3,75.68
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,182.85,113.47
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,237.78,160.51
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,294.4,211.73
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,355.03,266.94
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,410.91,317.78
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,464.65,366.6
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,517.83,413.72
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,568.3,456.76
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,617.45,497.47
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,663.34,535.46
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,707.26,571.06
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,746.72,601.41
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,783.6,629.07
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,816.0,652.63
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,845.49,674.09
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,870.76,691.43
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,892.87,706.59
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,908.6,718.16
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,920.84,727.39
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,928.42,733.44
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,932.42,737.12
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,929.21,735.47
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,922.47,731.56
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,910.03,723.71
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,894.29,713.64
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,871.03,699.21
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,851.49,687.56
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,817.0,663.5
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,780.28,637.7
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,734.44,604.61
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,687.32,569.96
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,627.76,524.05
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,572.97,480.14
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,500.93,421.97
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,431.79,363.46
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,338.92,282.58
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,254.03,202.82
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,123.56,19.65
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,10.48,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,20.87,10.73
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,32.47,23.62
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,38.76,29.97
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,44.79,35.78
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,46.74,37.62
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,48.69,39.31
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,55.42,45.18
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,79.98,48.17
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,129.98,72.92
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,183.31,111.63
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,238.16,158.13
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,294.53,208.35
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,354.61,262.18
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,409.25,311.14
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,462.46,358.53
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,515.1,404.37
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,565.54,446.68
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,614.77,486.91
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,659.94,523.86
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,703.21,558.62
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,742.72,588.86
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,779.8,616.19
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,812.8,640.04
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,842.94,661.8
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,867.92,678.63
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,889.7,693.21
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,905.7,704.81
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,918.25,714.12
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,924.86,719.66
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,927.94,722.9
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,924.61,721.54
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,917.81,717.9
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,903.14,709.02
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,885.32,698.23
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,867.96,686.87
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,841.13,668.79
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,804.89,644.02
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,766.57,617.55
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,720.87,585.5
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,673.96,551.94
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,619.51,511.88
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,561.65,467.03
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,489.4,409.28
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,420.04,351.18
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,329.78,272.56
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,247.18,195.83
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,121.45,33.16
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,9.53,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,23.49,13.24
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,38.61,28.82
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,49.49,39.29
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,59.9,49.04
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,64.97,53.68
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,67.57,55.89
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,70.39,58.07
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,97.91,63.0
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,143.6,86.45
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,194.02,122.86
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,246.21,166.79
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,305.51,218.57
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,357.97,265.26
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,412.0,312.87
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,464.14,358.19
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,516.01,402.11
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,565.75,443.37
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,616.72,484.43
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,661.13,519.43
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,703.8,552.29
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,743.08,582.02
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,780.31,609.68
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,812.12,632.39
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,841.14,653.06
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,867.03,671.82
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,889.96,688.55
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,905.72,699.98
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,918.1,709.18
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,925.42,714.97
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,929.25,718.47
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,925.36,716.35
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,918.01,711.99
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,904.6,703.82
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,894.65,698.3
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,871.21,683.51
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,844.9,666.73
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,808.99,641.62
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,770.99,614.89
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,724.6,582.71
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,681.08,552.13
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,619.57,507.09
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,558.92,460.42
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,486.26,402.93
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,416.51,345.12
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,323.05,264.8
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,237.56,187.2
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,118.32,42.98
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
