Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.34,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.6,14.45
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.69,27.63
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,47.4,36.86
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,56.7,45.44
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,62.35,50.5
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,66.29,53.87
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,68.35,55.44
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,98.59,61.33
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,144.57,86.25
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,194.46,122.77
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,245.93,165.86
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,299.3,212.45
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,355.84,261.51
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,408.63,307.12
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,459.74,351.72
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,510.67,395.26
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,559.19,435.21
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,606.97,473.59
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,650.36,508.43
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,692.18,541.38
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,729.24,570.39
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,763.97,597.27
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,794.6,619.47
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,822.56,639.29
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,844.69,653.9
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,860.09,663.73
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,801.37,620.0
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,730.14,564.45
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,813.12,630.42
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,887.77,685.95
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,882.88,684.06
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,874.81,680.47
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,609.38,482.25
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,311.4,244.46
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,571.9,458.02
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,790.04,627.89
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,753.76,601.1
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,715.65,574.13
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,666.64,539.44
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,616.96,502.97
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,562.14,460.86
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,507.41,417.65
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,433.44,358.02
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,361.25,297.75
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,274.71,223.14
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,196.12,152.67
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,98.25,41.58
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,27.84,17.17
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,44.94,33.54
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,62.58,49.62
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,79.7,64.96
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,93.14,76.71
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,100.35,82.75
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,123.0,101.96
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,151.15,114.56
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,170.16,129.41
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,187.55,145.62
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,208.54,162.0
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,229.78,178.59
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,247.3,192.25
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,264.65,205.67
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,282.34,219.25
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,300.21,232.87
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,397.46,307.15
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,510.34,391.9
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,517.34,396.7
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,520.38,398.57
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,576.42,442.22
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,639.66,490.68
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,676.13,517.98
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,712.8,545.43
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,665.52,508.45
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,616.15,469.68
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,691.22,528.42
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,775.97,592.4
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,728.48,556.76
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,669.79,513.53
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,630.14,484.71
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,589.12,454.48
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,644.97,500.37
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,709.41,551.22
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,738.54,575.73
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,768.26,600.16
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,685.57,540.03
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,610.27,484.26
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,592.8,473.55
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,577.06,463.17
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,507.92,409.27
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,447.55,361.16
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,380.84,309.46
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,317.11,257.95
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,242.62,195.24
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,173.49,134.61
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,79.25,37.47
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.42,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,29.42,19.35
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.39,31.32
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,51.73,41.13
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,61.6,50.25
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,67.98,55.98
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,74.71,61.81
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,77.55,64.05
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,114.17,73.33
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,159.49,100.79
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,208.02,138.0
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,257.57,188.33
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,289.7,222.58
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,306.45,238.91
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,313.5,246.05
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,336.89,263.84
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,360.17,281.11
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,362.04,281.84
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,361.82,280.85
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,376.22,291.47
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,390.56,301.86
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,482.28,372.11
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,583.72,447.48
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,544.1,416.32
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,500.64,382.86
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,495.81,379.25
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,483.78,370.17
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,461.82,353.93
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,438.63,336.77
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,454.74,349.56
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,470.93,362.15
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,411.67,318.46
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,351.28,273.48
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,288.65,226.05
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,216.03,169.68
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,147.82,116.12
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,81.07,62.06
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,101.55,79.31
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,123.28,97.43
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,94.87,74.35
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,67.0,51.39
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,57.19,43.28
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,47.39,35.04
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,37.61,26.74
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,27.83,18.31
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,19.47,10.94
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,11.11,3.56
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.7,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.48,0.13
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,10.18,3.58
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,13.9,7.01
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,17.61,10.38
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,21.33,13.69
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,42.74,32.89
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,64.2,49.38
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,76.83,59.73
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,89.1,69.66
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,91.51,71.43
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,93.89,73.19
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,154.72,122.56
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,215.37,170.61
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,193.93,153.1
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,171.04,134.62
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,172.42,135.6
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,173.78,136.55
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,221.13,174.08
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,269.27,211.51
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,251.47,196.91
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,233.05,182.11
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,266.28,208.26
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,300.17,234.59
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,284.14,222.27
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,267.69,209.75
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,254.58,199.81
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,241.23,189.61
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,203.67,160.12
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,165.81,130.07
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,140.18,109.77
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,114.47,89.17
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,101.56,78.79
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,88.62,68.32
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,73.15,55.67
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,57.72,42.97
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,65.17,49.37
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,72.63,55.79
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,58.14,43.86
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,43.67,31.81
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,37.61,26.73
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,31.56,21.59
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,25.51,16.43
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,19.46,11.18
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,13.89,6.24
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.33,1.29
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,8.58,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,14.21,0.0
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,23.71,14.69
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,32.69,23.39
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,37.66,28.16
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,42.4,32.52
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,71.5,58.46
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,115.57,97.1
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,74.46,60.51
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,101.37,54.48
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,152.36,86.2
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,206.76,128.5
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,267.83,181.01
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,323.81,230.93
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,379.7,280.43
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,436.38,329.74
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,489.91,376.18
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,542.89,421.0
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,593.5,462.87
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,642.81,502.69
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,688.64,538.75
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,732.54,572.53
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,772.48,601.63
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,809.87,626.86
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,842.29,649.57
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,871.78,670.19
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,895.98,687.1
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,916.88,701.79
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,933.32,712.96
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,946.31,721.85
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,952.77,726.91
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,955.67,729.72
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,952.65,729.72
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,946.13,727.48
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,933.0,719.43
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,916.59,709.24
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,893.03,694.87
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,873.48,683.42
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,839.02,660.23
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,802.24,635.34
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,757.32,604.33
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,711.02,571.8
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,654.43,531.03
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,597.82,489.11
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,531.25,437.84
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,463.17,382.64
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,376.19,308.8
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,295.85,236.93
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,149.15,94.57
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.48,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,17.84,3.95
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,27.7,18.85
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,37.01,27.99
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,42.21,33.08
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,47.16,37.72
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,50.57,40.69
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,53.78,43.35
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,58.72,47.58
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,114.54,65.26
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,167.02,100.19
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,221.66,144.5
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,275.59,192.15
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,330.92,242.2
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,385.9,291.51
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,441.07,339.9
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,497.76,387.92
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,549.44,430.59
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,597.95,469.46
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,645.09,505.96
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,689.59,540.31
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,732.25,572.37
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,770.49,599.36
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,806.38,622.89
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,837.96,643.71
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,866.73,662.41
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,891.31,677.35
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,912.85,690.16
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,928.04,699.43
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,939.85,706.51
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,946.79,710.4
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,950.26,712.1
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,946.27,708.99
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,938.86,703.8
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,926.24,696.07
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,917.44,691.08
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,893.65,676.13
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,866.98,659.45
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,832.71,637.57
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,796.16,614.03
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,750.85,584.52
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,704.23,553.57
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,651.71,516.6
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,595.32,475.69
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,524.64,423.09
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,456.48,369.75
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,368.28,297.71
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,286.74,227.29
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,174.32,114.7
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,47.55,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,10.96,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,18.08,5.92
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,29.3,20.4
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,39.45,30.26
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,44.94,35.54
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,50.18,40.33
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,52.24,42.04
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,54.23,43.58
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,63.02,42.88
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,118.27,67.4
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,169.49,101.66
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,223.41,145.0
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,276.98,191.81
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,331.84,240.61
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,386.2,288.83
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,440.65,336.09
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,496.8,383.9
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,547.81,426.61
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,595.44,464.92
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,641.4,500.83
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,684.46,534.49
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,725.66,566.04
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,761.83,592.39
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,795.34,615.51
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,825.19,636.54
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,852.28,655.65
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,872.89,669.02
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,890.26,680.22
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,909.01,693.45
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,919.48,701.05
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,919.76,702.15
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,916.58,701.09
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,910.62,699.28
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,901.43,695.35
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,870.61,675.03
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,842.18,656.49
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,798.14,626.38
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,752.55,594.94
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,675.67,538.98
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,607.05,487.31
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,612.14,494.85
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,616.96,500.92
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,548.08,447.99
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,478.87,393.71
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,412.0,341.21
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,348.02,288.87
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,268.33,221.05
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,194.72,156.27
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,100.44,67.1
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.58,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.67,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.98,3.34
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,29.58,20.14
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,45.45,34.85
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,63.88,51.65
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,82.06,67.94
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,99.3,83.06
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,116.36,97.71
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,137.26,109.88
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,153.63,121.7
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,190.75,148.17
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,228.29,174.97
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,266.88,204.46
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,304.64,234.15
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,307.08,239.11
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,298.12,233.5
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,355.02,277.2
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,425.32,331.21
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,406.09,315.89
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,382.77,296.89
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,428.31,332.07
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,475.86,368.46
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,423.52,327.29
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,365.06,281.25
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,384.54,296.25
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,404.58,311.47
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,385.81,297.11
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,366.01,282.03
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,426.39,328.87
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,488.73,376.4
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,518.65,399.32
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,539.89,415.94
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,431.17,334.07
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,331.3,257.38
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,346.18,269.93
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,361.17,282.23
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,218.68,171.76
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,77.34,57.99
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,170.31,134.74
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,266.73,212.52
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,220.63,175.97
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,164.97,131.37
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,141.92,112.85
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,119.04,94.13
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,96.56,75.68
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,73.9,56.69
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,53.97,39.61
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,33.39,21.84
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,18.56,7.9
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,4.77,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.86,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,5.55,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,12.97,5.45
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,20.39,12.18
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,29.23,20.14
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,38.07,28.03
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,47.86,36.63
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,57.66,45.14
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,94.57,73.54
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,129.83,102.32
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,155.55,122.33
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,182.51,143.09
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,184.79,144.48
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,186.13,145.12
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,173.03,134.2
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,158.87,122.5
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,192.46,148.86
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,226.64,175.46
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,235.61,181.88
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,244.7,188.43
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,252.71,194.43
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,260.81,200.51
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,265.28,203.77
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,269.66,206.98
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,398.28,307.1
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,535.41,411.03
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,551.56,422.89
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,567.59,435.14
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,470.24,361.89
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,375.55,289.28
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,366.37,282.31
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,356.82,274.88
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,323.17,249.8
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,278.35,215.91
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,260.61,202.49
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,242.72,188.9
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,220.28,172.0
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,197.76,154.85
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,174.35,136.49
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,150.99,118.0
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,139.8,109.37
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,128.67,100.7
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,112.12,87.48
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,95.48,74.0
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,77.6,59.38
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,59.52,44.3
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,43.48,30.61
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,27.86,17.16
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,16.23,6.32
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,11.91,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,22.91,12.1
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,39.84,29.19
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,56.66,44.74
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,74.52,61.06
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,87.99,73.19
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,63.08,50.99
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,26.91,18.56
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,100.74,79.46
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,169.92,134.29
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,198.79,153.34
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,243.45,185.94
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,270.43,198.87
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,340.5,250.86
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,380.76,290.56
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,406.56,315.5
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,445.71,347.4
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,485.67,379.31
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,525.5,410.62
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,565.6,441.58
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,644.16,505.11
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,735.64,577.98
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,775.88,608.0
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,814.29,635.28
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,845.86,658.56
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,874.65,679.92
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,900.36,699.18
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,923.09,716.44
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,818.55,639.85
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,686.41,535.1
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,755.11,591.23
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,816.07,640.8
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,895.71,704.69
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,953.37,748.7
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,941.36,741.36
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,926.04,732.09
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,903.29,718.06
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,877.68,701.96
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,845.78,679.82
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,818.27,660.93
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,775.03,630.75
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,730.3,599.03
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,675.36,558.7
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,620.26,517.2
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,552.04,463.35
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,490.37,411.4
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,403.3,336.41
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,322.67,263.83
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,211.76,156.63
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,79.01,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,13.34,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,22.49,12.98
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,30.23,21.82
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,37.58,29.07
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,41.49,32.98
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,45.23,36.55
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,51.59,42.32
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,53.36,43.76
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,79.29,47.06
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,131.98,74.59
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,185.36,114.64
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,241.0,162.66
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,303.42,219.03
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,360.2,271.08
