Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,415.33,321.17
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,470.53,370.01
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,523.49,415.61
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,575.62,458.97
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,625.15,498.85
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,673.21,536.26
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,717.69,569.49
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,760.06,600.03
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,798.52,626.2
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,834.44,649.63
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,865.72,670.76
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,894.01,689.73
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,918.14,704.49
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,939.05,716.99
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,954.6,727.21
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,966.66,735.19
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,972.46,738.31
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,974.68,739.23
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,971.01,737.16
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,963.82,732.93
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,950.51,724.01
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,933.94,713.06
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,910.44,698.28
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,884.05,681.62
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,849.22,659.07
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,819.15,639.81
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,775.17,610.55
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,729.75,579.87
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,673.07,539.67
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,616.38,498.49
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,552.33,451.7
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,486.77,400.36
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,401.96,330.75
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,323.22,262.49
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,215.91,161.63
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,86.19,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,12.87,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,21.31,12.17
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,28.18,19.65
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,34.72,25.93
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,38.36,29.43
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,45.96,36.35
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,47.95,37.95
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,49.87,39.42
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,79.29,43.81
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,131.3,71.34
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,184.27,110.53
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,246.04,162.28
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,301.05,211.24
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,356.93,261.34
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,411.82,310.19
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,466.66,357.91
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,518.99,402.24
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,570.5,444.59
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,619.3,483.78
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,666.58,520.73
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,711.06,555.53
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,753.54,588.15
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,791.22,614.31
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,826.35,638.11
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,857.5,659.95
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,885.74,679.72
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,908.79,694.84
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,928.6,707.75
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,943.34,718.28
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,954.65,726.58
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,958.98,730.57
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,959.8,732.33
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,955.63,731.87
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,948.05,729.2
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,931.15,718.68
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,911.23,706.17
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,887.29,690.21
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,867.75,677.49
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,828.45,650.52
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,787.42,622.23
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,741.58,591.25
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,698.41,561.75
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,635.21,516.23
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,573.17,470.14
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,503.7,415.55
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,436.74,360.86
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,344.81,283.56
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,258.52,208.58
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,167.01,124.03
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,69.32,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.67,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.28,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,26.81,17.43
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,34.78,26.08
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,42.37,33.55
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,46.44,37.59
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,50.33,41.27
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,52.77,43.39
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,55.06,45.28
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,94.68,57.03
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,147.15,87.31
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,201.18,129.67
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,257.09,178.87
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,313.03,230.23
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,370.2,282.85
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,425.8,333.56
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,485.77,386.33
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,538.84,432.89
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,591.25,477.6
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,640.83,517.83
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,689.0,555.89
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,733.74,591.3
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,776.55,624.42
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,814.99,651.6
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,850.97,675.62
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,882.69,697.55
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,911.55,717.31
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,936.58,733.3
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,958.51,747.07
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,973.58,757.04
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,985.19,764.7
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,992.07,767.8
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,995.38,768.57
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,991.32,765.83
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,983.76,760.89
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,971.13,753.13
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,955.15,743.23
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,930.63,728.34
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,910.46,716.6
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,876.68,694.34
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,840.5,670.34
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,794.7,639.37
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,747.46,606.88
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,691.17,565.83
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,639.04,527.02
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,569.6,474.57
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,502.27,420.57
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,415.0,346.99
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,333.74,275.24
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,224.37,174.05
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,113.19,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,42.61,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.17,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,24.62,16.03
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,32.68,24.5
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,40.31,31.99
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,44.06,35.65
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,47.65,38.97
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,50.56,41.45
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,53.28,43.66
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,95.59,56.38
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,146.77,86.66
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,198.98,127.55
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,253.54,175.21
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,308.22,225.11
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,363.96,276.01
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,423.54,328.58
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,477.68,375.42
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,530.09,420.2
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,581.8,463.08
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,630.08,502.2
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,676.62,538.92
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,720.25,573.46
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,761.94,605.9
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,798.34,631.63
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,831.89,654.53
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,810.29,636.98
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,773.04,605.71
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,854.43,669.59
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,928.25,721.69
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,942.99,731.87
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,954.49,740.37
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,964.27,748.17
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,964.18,749.21
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,884.02,693.36
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,792.52,625.5
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,768.02,609.24
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,741.44,590.9
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,664.89,533.34
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,577.81,467.03
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,474.42,386.54
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,387.13,316.6
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,297.09,244.62
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,221.75,182.65
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,193.35,159.84
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,165.19,136.65
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,128.23,105.57
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,101.24,82.39
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,74.59,59.04
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,47.65,35.16
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,27.9,17.04
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,9.27,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.77,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,16.31,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,30.37,20.25
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,35.73,26.12
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,40.85,31.16
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,44.97,35.09
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,48.89,38.67
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,82.29,68.61
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,126.38,107.58
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,109.72,72.86
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,143.55,80.62
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,196.79,122.23
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,258.92,175.63
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,313.64,225.38
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,369.24,276.11
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,423.55,324.76
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,477.86,372.18
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,529.84,417.38
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,581.0,460.81
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,565.39,448.08
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,528.46,416.02
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,572.21,451.19
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,619.03,488.36
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,645.67,508.55
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,672.99,529.14
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,461.25,366.11
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,225.32,176.64
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,579.64,467.67
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,926.82,729.61
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,865.73,683.63
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,785.72,619.16
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,661.13,521.84
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,530.98,417.94
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,754.28,600.01
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,951.54,749.6
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,551.43,447.88
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,111.72,86.08
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,395.36,323.27
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,666.88,539.97
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,657.57,534.34
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,644.2,526.57
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,547.7,450.71
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,443.31,367.2
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,400.8,333.46
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,358.85,299.4
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,418.35,351.21
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,456.84,383.53
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,378.43,316.09
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,304.88,250.59
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,203.61,158.01
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,99.52,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,36.41,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.25,0.05
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,27.0,18.1
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,33.14,24.43
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,39.01,30.07
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,42.43,33.39
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,45.7,36.4
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,51.7,41.73
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,53.05,42.73
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,98.97,54.13
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,152.07,87.24
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,205.88,129.95
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,268.59,184.26
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,324.43,235.13
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,381.06,286.71
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,436.07,335.71
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,491.11,383.41
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,544.64,429.25
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,597.32,473.13
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,646.75,512.65
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,694.73,549.95
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,738.74,584.4
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,780.61,616.08
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,818.96,642.24
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,854.74,666.37
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,784.07,612.31
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,688.27,535.14
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,477.38,376.29
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,248.62,195.34
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,499.71,396.69
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,741.09,578.53
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,804.4,626.37
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,860.14,669.84
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,625.31,494.56
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,378.6,300.33
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,202.3,161.72
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,31.65,20.94
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,82.52,63.61
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,135.74,107.86
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,320.1,263.3
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,499.18,408.09
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,246.0,204.29
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,15.78,7.89
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,338.9,289.88
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,623.45,519.48
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,555.38,464.02
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,489.44,409.97
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,409.39,342.11
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,334.48,275.78
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,231.23,182.05
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,128.01,18.06
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,48.03,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,9.26,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,18.55,10.81
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,31.57,23.19
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,44.62,35.47
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,58.02,48.0
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,71.3,60.21
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,86.39,73.76
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,111.51,96.17
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,114.74,74.22
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,158.26,92.81
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,212.75,137.67
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,276.29,194.72
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,333.32,248.43
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,391.23,303.09
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,448.03,356.26
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,504.85,408.37
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,559.1,457.21
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,612.51,504.11
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,571.87,470.14
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,508.12,414.07
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,639.78,526.33
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,799.58,657.91
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,837.97,684.92
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,873.64,710.11
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,905.51,733.36
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,934.37,754.26
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,958.75,772.1
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,979.83,787.55
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,994.78,798.58
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1006.18,807.13
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1012.29,811.98
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1014.8,814.36
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,1011.66,812.42
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,1004.95,808.06
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,990.73,798.74
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,973.21,787.16
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,949.5,772.2
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,922.83,755.07
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,895.35,735.93
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,858.35,709.52
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,813.07,677.25
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,766.26,643.39
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,707.45,598.29
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,653.04,555.87
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,584.46,500.72
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,517.84,444.44
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,432.66,370.34
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,352.94,298.08
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,246.21,199.62
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,140.82,38.68
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,53.37,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,12.98,2.98
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,26.57,18.51
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,32.74,24.88
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,38.6,30.65
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,41.65,33.59
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,49.03,40.43
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,51.68,42.64
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,57.97,48.12
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,107.48,60.1
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,160.15,95.06
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,214.09,139.13
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,269.46,187.49
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,330.5,241.18
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,385.83,289.52
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,439.81,335.59
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,493.08,379.34
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,544.25,421.79
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,594.58,462.52
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,641.18,499.37
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,685.59,533.7
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,727.47,566.04
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,767.4,596.45
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,802.29,621.22
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,834.36,643.61
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,862.91,663.46
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,888.71,681.49
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,909.58,695.62
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,927.4,707.77
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,940.2,717.29
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,949.78,724.82
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,959.55,731.32
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,959.22,731.11
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,953.2,728.64
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,943.92,724.13
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,927.88,715.11
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,908.85,704.14
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,883.11,688.0
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,859.48,673.39
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,824.57,650.68
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,787.65,626.39
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,679.58,549.4
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,570.91,467.78
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,516.23,426.49
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,462.93,384.79
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,407.07,341.01
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,352.52,296.64
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,288.31,241.98
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,227.51,188.36
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,141.4,111.7
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,65.3,20.85
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,23.63,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,9.26,0.92
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,18.54,10.85
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,30.64,22.24
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,42.75,33.55
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,56.07,45.78
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,68.97,57.4
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,102.87,87.67
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,135.56,110.78
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,154.23,125.16
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,173.14,139.95
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,207.8,165.56
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,249.21,196.98
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,217.12,172.92
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,171.27,136.79
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,267.07,212.52
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,368.42,291.14
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,401.25,316.33
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,435.52,342.62
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,533.32,421.33
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,661.46,522.66
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,702.08,553.17
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,741.31,582.42
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,778.0,609.58
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,813.29,634.62
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,765.55,595.27
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,700.81,542.17
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,725.72,561.13
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,755.85,583.25
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,785.52,605.92
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,813.95,627.64
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,879.58,679.71
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,935.42,720.68
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,819.9,636.62
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,691.45,538.0
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,735.02,574.76
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,764.03,600.3
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,801.54,631.07
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,829.18,652.47
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,788.92,624.11
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,747.24,594.9
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,477.37,386.68
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,180.28,143.6
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,156.63,125.01
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,133.22,105.91
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,109.66,86.67
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,86.09,67.03
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,64.57,48.84
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,42.49,29.92
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,25.54,15.1
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,10.19,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,22.14,10.63
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,37.97,27.37
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,55.83,43.94
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,73.17,59.83
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,82.54,68.35
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,94.5,78.92
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,93.75,77.91
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,97.0,76.63
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,118.17,93.99
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,139.47,111.22
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,101.98,79.73
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,60.53,45.05
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,110.92,86.48
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,159.77,125.83
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,131.17,102.36
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,101.42,78.04
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,107.87,83.19
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,114.35,88.3
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,186.19,145.65
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,258.45,201.86
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,246.31,192.11
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,233.73,182.27
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,256.09,199.79
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,278.78,217.44
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,302.65,235.9
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,326.94,254.64
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,522.13,406.68
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,723.24,555.11
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,614.59,472.66
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,498.82,384.63
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,400.75,311.32
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,291.3,227.11
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,402.35,315.06
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,518.5,403.84
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,296.94,234.45
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,88.66,67.15
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,501.74,406.95
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,864.69,673.6
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,670.97,530.71
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,463.79,370.25
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,235.35,191.46
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,15.78,7.69
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,342.38,287.04
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,630.67,512.03
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,565.8,461.62
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,502.73,412.4
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,424.03,348.37
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,350.17,285.33
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,248.79,196.74
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,150.96,74.84
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,56.59,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,10.48,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,20.3,10.43
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,31.42,22.56
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,37.78,28.91
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,43.82,34.7
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,46.98,37.64
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,49.99,40.29
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,51.27,41.18
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,72.92,46.65
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,122.23,68.87
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,174.81,105.87
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,227.75,150.07
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,282.66,198.92
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,337.82,249.29
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,399.53,304.42
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,453.71,352.18
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,507.27,397.95
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,558.62,440.12
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,609.17,480.0
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,656.42,515.69
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,701.87,548.45
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,744.68,580.55
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,785.59,610.33
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,821.88,633.74
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,855.69,655.14
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,885.5,674.83
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,912.55,692.55
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,933.52,704.81
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,951.3,714.94
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,965.13,722.64
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,975.7,728.13
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,936.63,701.48
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,881.36,662.84
