Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,844.66,637.55
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,808.31,612.05
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,779.99,592.7
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,749.77,571.88
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,724.08,555.68
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,696.53,537.99
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,642.79,500.54
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,575.94,453.33
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,518.6,412.64
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,462.18,371.51
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,414.69,335.71
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,368.52,300.05
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,321.79,264.4
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,275.53,227.73
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,219.68,181.09
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,156.71,127.29
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,99.78,77.07
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,35.14,15.14
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,15.24,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,11.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.5,11.93
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,33.02,24.1
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,39.73,30.74
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,46.09,36.81
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,49.94,40.37
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,53.57,43.57
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,55.38,44.92
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,74.93,46.83
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,128.49,74.66
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,179.23,110.8
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,231.32,154.3
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,285.3,201.96
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,338.82,249.98
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,393.46,298.42
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,446.97,345.0
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,504.68,393.36
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,555.37,435.81
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,605.4,476.64
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,652.35,513.19
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,697.97,547.69
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,740.26,578.61
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,780.68,607.05
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,817.17,631.16
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,851.3,653.39
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,881.19,673.41
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,908.37,691.5
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,930.75,705.38
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,950.11,717.26
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,964.27,727.05
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,975.16,734.8
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,980.29,738.84
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,982.04,740.81
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,977.16,738.5
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,968.97,734.16
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,955.14,726.16
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,945.94,721.49
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,921.98,707.66
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,895.26,692.02
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,861.18,670.27
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,824.88,646.82
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,780.39,617.31
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,734.58,586.42
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,683.87,550.23
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,629.09,510.22
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,561.97,460.65
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,496.8,409.72
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,416.15,343.55
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,340.53,278.78
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,242.83,193.84
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,150.22,88.67
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,55.32,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.1,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,23.4,13.94
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,33.73,24.9
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,40.42,31.53
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,46.75,37.58
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,50.17,40.73
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,53.4,43.57
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,54.87,44.61
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,78.25,47.45
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,133.18,77.19
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,185.34,115.26
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,238.56,160.37
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,293.7,209.65
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,348.21,259.16
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,403.64,308.9
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,462.35,360.22
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,515.53,405.9
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,566.7,448.44
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,617.07,489.04
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,664.49,526.36
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,710.37,561.49
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,752.45,593.71
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,792.57,623.18
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,828.74,647.31
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,862.44,669.43
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,891.79,689.31
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,918.34,707.14
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,941.4,721.47
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,961.42,733.68
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,974.73,742.36
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,984.7,748.87
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,928.09,708.88
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,852.51,652.51
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,753.54,579.86
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,644.08,497.99
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,750.67,582.76
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,845.25,655.43
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,832.73,647.85
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,816.36,638.48
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,826.6,647.41
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,827.12,649.32
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,782.19,619.18
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,740.21,591.1
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,684.14,550.91
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,628.23,510.07
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,560.93,460.22
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,495.59,409.17
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,413.53,342.33
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,336.6,276.84
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,238.88,191.53
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,146.98,91.66
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,53.63,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.05,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,17.1,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,25.74,16.23
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,37.22,28.01
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,44.61,35.27
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,51.6,41.89
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,46.99,37.66
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,47.64,38.13
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,53.21,42.93
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,84.78,50.18
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,130.55,75.48
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,176.55,112.53
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,228.97,157.86
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,280.37,203.8
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,343.08,255.28
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,417.32,316.57
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,472.1,363.87
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,526.68,409.57
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,578.46,451.66
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,629.29,491.57
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,677.14,528.21
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,723.37,562.57
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,766.21,594.69
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,806.97,623.39
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,844.33,647.7
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,879.18,670.05
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,909.67,690.53
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,937.27,709.04
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,959.63,722.68
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,978.77,734.2
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,992.75,743.25
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1003.31,750.15
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,1008.15,753.95
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,1009.5,755.66
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,1004.94,753.08
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,996.95,748.43
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,981.82,739.74
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,963.51,729.09
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,938.87,713.73
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,919.04,701.75
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,884.44,679.61
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,847.62,655.91
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,802.63,626.52
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,756.25,595.73
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,699.87,555.99
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,647.49,518.43
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,581.05,470.97
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,516.48,421.64
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,435.85,357.43
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,360.16,294.09
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,262.09,209.49
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,171.19,111.59
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,63.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,7.63,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.59,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,24.68,15.56
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,36.04,26.93
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,42.16,32.88
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,47.97,38.29
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,51.32,41.32
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,54.48,44.04
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,55.51,44.66
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,85.44,49.59
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,140.3,80.97
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,192.37,119.39
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,244.96,163.24
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,299.4,210.46
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,353.67,258.27
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,408.86,306.11
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,467.21,355.19
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,519.58,398.3
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,570.0,438.67
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,619.66,477.23
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,666.41,512.57
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,711.76,545.94
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,753.72,576.83
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,793.76,605.09
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,829.74,628.1
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,863.34,649.29
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,892.73,668.74
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,919.37,686.34
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,940.85,700.53
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,959.26,712.79
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,973.23,722.23
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,983.95,729.69
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,988.02,731.54
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,988.73,731.4
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,984.22,728.85
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,976.43,724.34
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,962.04,716.21
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,952.53,711.51
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,927.9,697.55
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,900.52,681.86
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,865.92,659.9
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,829.14,636.37
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,784.59,607.39
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,743.11,580.2
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,687.66,541.35
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,632.23,501.81
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,565.37,454.35
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,500.41,405.43
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,420.78,341.91
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,345.94,279.5
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,250.07,197.96
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,162.16,107.92
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,59.24,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,8.1,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.47,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,24.0,14.84
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,33.94,24.55
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,40.15,30.37
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,46.03,35.63
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,49.47,38.66
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,52.69,41.38
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,54.52,42.78
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,88.04,49.62
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,142.09,80.75
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,193.34,118.0
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,245.63,160.66
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,299.63,206.04
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,352.93,251.35
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,407.16,296.44
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,464.64,342.06
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,517.29,382.61
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,567.84,421.09
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,617.62,457.54
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,664.16,489.44
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,709.24,518.99
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,751.56,547.27
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,791.97,572.47
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,828.03,592.79
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,861.67,611.27
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,890.59,628.73
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,916.71,644.48
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,938.93,657.62
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,958.12,668.99
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,971.47,677.19
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,981.53,683.59
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,985.52,687.58
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,986.14,689.75
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,981.44,687.81
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,973.46,684.07
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,958.46,677.22
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,940.41,668.59
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,923.37,658.76
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,895.85,642.38
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,861.83,622.9
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,825.69,601.92
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,780.9,574.19
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,734.82,545.27
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,684.21,512.73
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,629.91,476.85
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,564.95,434.95
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,501.78,390.92
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,423.38,332.0
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,349.71,273.56
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,257.03,197.88
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,172.88,115.22
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,63.59,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.96,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,20.6,1.0
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,29.11,19.23
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,39.65,29.52
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,49.24,38.41
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,58.38,46.62
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,61.77,49.58
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,63.89,51.27
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,87.89,72.06
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,138.44,100.04
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,157.71,102.53
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,199.91,127.27
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,252.81,174.97
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,294.2,213.0
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,339.46,249.24
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,387.77,287.42
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,423.02,316.17
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,453.64,339.43
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,517.83,388.5
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,607.33,456.04
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,652.03,488.15
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,695.37,518.67
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,735.65,547.08
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,774.27,573.73
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,762.7,561.06
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,739.42,540.25
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,760.7,555.07
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,780.5,568.44
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,789.65,573.96
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,796.75,578.22
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,811.38,588.78
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,824.18,598.13
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,830.05,603.07
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,833.64,606.68
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,737.17,540.88
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,650.73,480.57
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,689.28,511.37
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,736.89,546.85
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,708.63,528.61
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,678.81,509.8
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,719.26,542.27
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,757.26,571.34
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,710.39,539.65
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,662.74,507.23
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,597.28,461.65
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,538.44,419.65
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,472.74,372.41
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,409.68,325.23
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,336.96,267.98
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,268.7,212.14
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,178.68,137.81
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,104.92,69.97
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,36.95,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,17.52,2.37
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,35.64,24.79
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,52.05,40.33
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,67.72,54.73
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,82.83,68.32
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,75.33,61.71
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,71.18,57.93
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,71.36,57.8
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,104.39,65.05
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,148.65,92.45
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,195.51,128.57
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,251.85,175.65
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,310.19,225.39
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,358.93,267.51
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,409.29,310.38
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,457.16,350.47
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,511.93,394.96
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,560.0,434.04
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,607.78,471.88
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,652.7,505.73
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,696.79,538.0
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,737.24,567.79
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,776.08,595.79
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,811.16,619.09
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,844.16,640.1
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,872.34,658.52
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,898.0,675.15
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,918.59,687.34
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,936.35,697.64
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,949.0,705.5
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,958.55,711.39
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,892.35,666.68
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,814.62,609.8
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,834.32,626.07
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,850.93,639.45
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,886.65,666.55
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,912.39,684.49
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,886.27,667.66
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,857.76,649.71
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,820.72,625.84
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,781.99,600.66
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,736.33,571.04
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,689.76,540.28
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,632.68,499.96
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,575.97,458.45
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,505.72,406.91
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,442.82,358.96
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,365.83,297.86
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,294.16,238.52
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,210.57,167.18
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,135.26,95.54
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,45.73,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,9.53,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,17.63,4.24
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,35.88,25.29
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,54.25,42.51
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,69.86,56.88
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,84.9,70.4
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,101.63,85.06
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,123.24,103.65
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,132.62,111.04
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,150.68,112.49
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,181.8,129.89
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,215.71,151.8
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,256.3,184.16
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,300.43,220.4
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,333.34,252.35
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,349.2,268.16
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,345.34,265.86
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,341.12,262.46
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,413.24,316.77
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,496.14,378.36
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,542.03,411.96
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,591.3,447.85
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,625.81,473.39
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,660.64,499.07
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,674.74,507.46
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,685.32,513.28
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,718.36,538.04
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,755.31,565.25
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,789.24,589.8
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,822.47,613.82
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,694.3,520.63
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,557.66,419.12
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,593.05,447.24
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,628.2,474.28
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,702.51,531.29
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,774.87,585.87
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,638.47,486.1
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,502.05,384.02
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,481.16,370.85
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,459.4,356.4
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,530.89,414.34
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,582.11,456.38
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,632.5,498.08
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,665.53,525.78
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,602.32,478.84
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,537.57,429.74
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,477.46,384.73
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,418.92,339.36
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,346.29,280.88
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,278.38,224.21
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,200.61,158.02
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,119.03,84.09
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,43.42,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.38,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.62,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,11.58,4.28
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,18.54,10.71
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,27.37,18.72
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,36.21,26.64
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,45.99,35.33
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,55.79,43.9
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,56.26,44.08
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,56.74,42.07
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,90.22,69.69
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,122.09,95.57
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,114.93,89.2
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,107.32,82.6
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,188.67,147.36
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,262.03,204.52
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,321.14,249.8
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,379.35,294.32
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,352.12,273.33
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,312.81,242.73
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,292.21,226.32
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,264.75,204.55
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,248.42,191.85
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,231.59,178.73
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,246.3,190.1
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,261.19,201.52
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,191.96,147.59
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,121.69,92.15
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,427.04,333.55
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,734.5,557.93
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,623.61,474.93
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,505.68,387.01
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,403.29,311.06
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,289.62,224.31
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,269.92,209.73
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,250.01,194.61
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,317.77,248.15
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,377.65,294.72
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,319.77,250.76
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,249.71,196.8
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,197.51,155.84
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,145.72,114.38
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,186.17,148.44
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,239.95,192.66
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,214.03,172.08
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,188.12,151.48
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,159.51,128.51
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,122.66,98.23
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,95.12,74.9
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,67.88,51.49
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,45.03,31.79
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,21.36,10.91
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,10.67,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,11.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.82,7.31
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,30.02,20.45
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,40.14,30.13
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,45.59,35.32
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,50.77,40.04
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,53.94,42.79
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,56.91,45.24
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,59.8,47.46
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,104.51,57.97
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,157.89,92.99
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,208.25,132.33
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,258.74,175.4
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,311.22,221.39
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,363.4,267.27
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,416.34,312.92
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,472.47,359.85
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,523.43,401.64
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,521.27,401.25
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,498.93,382.58
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,383.31,295.1
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,251.56,192.64
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,447.67,345.62
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,665.82,506.97
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,570.75,434.03
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,459.78,348.8
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,369.01,281.54
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,270.99,207.16
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,400.09,305.59
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,530.17,400.87
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,335.79,256.62
