Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,135.27,101.77
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,379.21,292.96
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,619.89,470.5
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,803.31,609.64
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,959.02,719.74
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,943.02,708.88
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,924.13,697.55
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,900.0,683.7
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,873.32,668.08
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,843.28,648.79
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,806.82,624.89
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,762.6,595.86
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,717.33,565.65
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,664.2,528.26
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,611.03,490.08
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,546.82,443.09
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,484.35,395.42
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,410.56,336.11
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,340.71,277.6
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,250.65,200.68
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,172.36,127.7
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,80.81,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,11.91,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,19.59,8.8
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,30.28,21.01
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,39.92,30.24
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,45.39,35.46
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,50.57,40.21
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,53.76,42.98
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,56.75,45.46
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,63.75,51.34
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,109.98,61.86
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,164.09,98.06
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,215.08,138.1
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,266.83,182.1
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,320.37,228.34
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,373.15,273.96
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,426.79,318.9
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,479.32,360.8
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,535.75,403.29
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,585.47,439.29
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,634.48,473.01
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,679.97,503.38
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,724.03,531.64
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,765.02,559.39
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,804.12,584.04
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,839.24,605.42
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,872.01,625.24
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,899.67,643.02
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,924.62,659.24
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,948.92,674.96
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,970.4,689.01
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,983.85,698.46
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,994.04,706.16
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,997.63,709.96
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,997.87,711.92
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,993.27,710.0
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,985.41,706.26
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,969.69,697.77
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,951.0,687.6
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,934.85,679.14
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,908.07,663.89
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,873.42,644.48
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,836.72,623.49
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,793.08,597.82
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,748.11,570.72
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,697.53,537.93
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,643.1,501.54
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,578.72,457.94
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,516.01,412.41
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,438.28,352.61
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,365.02,293.43
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,273.73,217.39
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,191.87,142.93
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,89.74,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,12.87,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,21.13,10.42
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,31.91,22.23
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,42.26,31.97
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,49.06,38.23
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,54.49,43.02
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,57.47,45.55
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,60.26,47.81
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,68.92,46.38
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,112.99,63.59
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,159.99,94.41
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,215.37,137.99
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,265.66,180.62
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,317.97,225.89
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,369.63,270.61
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,422.23,315.2
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,473.25,357.56
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,528.74,401.95
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,577.74,441.06
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,626.05,478.64
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,670.96,511.99
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,714.45,543.42
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,754.77,572.96
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,793.24,599.25
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,771.32,579.56
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,733.68,547.07
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,823.89,616.26
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,911.92,677.46
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,871.96,649.18
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,813.9,604.13
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,896.6,667.59
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,964.53,714.1
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,919.3,684.19
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,854.65,636.97
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,913.35,682.98
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,957.94,713.7
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,937.85,701.03
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,915.05,687.1
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,866.62,656.27
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,811.86,620.79
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,702.96,542.65
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,590.59,459.62
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,649.8,509.12
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,690.43,541.95
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,638.08,504.12
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,586.13,465.75
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,515.92,413.67
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,453.55,365.8
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,385.66,311.98
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,321.34,258.84
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,236.55,187.38
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,160.4,119.09
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,76.98,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,13.82,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,22.67,11.91
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,35.78,25.37
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,48.33,37.06
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,57.19,45.18
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,65.62,52.67
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,71.02,57.28
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,75.9,61.3
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,87.43,60.69
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,129.14,78.7
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,173.23,107.96
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,220.55,144.91
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,268.08,184.66
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,318.22,227.4
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,367.92,269.93
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,423.56,316.12
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,471.82,355.81
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,522.32,396.31
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,570.93,434.98
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,621.19,473.78
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,666.17,507.18
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,710.35,539.18
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,750.07,568.48
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,788.0,594.65
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,823.21,617.54
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,856.42,638.9
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,884.77,657.87
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,910.5,675.08
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,929.27,687.95
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,944.96,698.88
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,956.82,707.09
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,965.56,713.36
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,968.35,716.11
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,967.97,716.94
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,961.98,713.57
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,961.19,713.88
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,945.07,704.28
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,926.1,692.95
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,900.79,678.13
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,872.98,661.59
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,837.49,638.64
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,804.66,617.47
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,760.49,588.48
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,715.34,558.41
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,660.96,520.24
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,606.78,481.51
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,542.7,434.29
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,480.44,386.6
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,405.27,327.08
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,331.79,266.78
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,247.88,196.19
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,172.83,129.08
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,83.22,3.95
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,14.3,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,24.69,13.8
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,40.94,29.61
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,56.64,43.86
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,64.17,50.73
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,73.49,58.87
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,75.7,60.75
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,77.83,62.43
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,90.23,61.7
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,130.69,79.65
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,189.63,129.1
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,237.7,173.48
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,263.96,187.49
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,314.89,224.11
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,364.08,265.56
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,414.47,307.11
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,466.94,349.06
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,515.78,387.27
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,563.14,424.09
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,610.14,459.68
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,654.33,491.58
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,697.84,522.14
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,737.68,550.75
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,775.91,577.15
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,732.78,542.63
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,669.57,492.91
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,705.32,519.68
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,741.8,546.11
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,743.36,545.86
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,742.85,544.44
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,850.63,625.54
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,949.96,694.34
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,955.05,697.81
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,957.02,700.28
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,951.33,697.88
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,942.59,693.67
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,927.37,685.27
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,909.3,675.08
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,883.85,659.24
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,860.63,644.98
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,758.56,576.19
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,654.96,501.46
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,544.96,422.39
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,453.99,354.7
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,412.91,324.72
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,371.78,293.91
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,327.63,261.25
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,283.85,227.81
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,224.38,180.26
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,177.62,141.54
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,126.44,98.18
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,77.2,55.34
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,36.05,3.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.7,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,7.4,0.3
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,15.29,7.63
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,23.18,14.82
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,32.49,23.16
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,41.8,31.37
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,81.12,65.74
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,116.92,96.42
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,133.05,102.88
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,174.42,129.85
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,194.24,146.46
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,214.48,164.57
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,252.08,190.96
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,305.06,229.74
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,330.87,250.47
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,354.82,269.38
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,416.82,314.95
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,519.26,392.28
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,566.61,428.58
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,613.44,463.86
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,658.63,497.06
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,700.61,527.28
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,739.46,555.49
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,776.62,581.0
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,809.92,602.63
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,841.12,622.74
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,867.92,640.75
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,892.23,657.14
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,768.22,569.53
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,611.1,451.69
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,789.78,587.66
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,955.4,703.19
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,657.01,494.69
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,309.41,231.78
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,647.87,492.18
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,940.26,695.67
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,889.78,660.64
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,828.03,618.67
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,753.02,566.86
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,665.8,505.68
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,362.42,282.65
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,51.19,35.6
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,116.05,88.38
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,187.26,145.47
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,165.61,128.52
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,144.08,111.68
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,121.74,94.11
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,99.54,76.33
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,225.84,181.9
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,319.74,255.17
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,238.4,187.0
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,165.11,123.41
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,81.26,21.75
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,12.21,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,24.17,14.13
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,33.47,23.52
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,41.56,31.08
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,46.51,35.65
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,51.19,39.78
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,53.54,41.71
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,55.73,43.42
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,76.29,45.37
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,122.19,67.38
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,175.31,104.77
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,225.51,144.84
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,276.45,188.12
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,329.15,233.4
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,381.05,278.16
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,433.7,322.59
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,484.94,364.3
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,539.51,406.95
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,586.8,442.91
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,633.26,477.09
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,676.67,507.94
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,718.38,536.64
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,757.48,563.48
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,794.75,587.02
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,827.37,607.62
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,857.63,626.51
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,884.46,643.03
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,908.73,657.83
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,928.03,668.12
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,944.47,676.58
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,956.1,685.54
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,964.67,692.71
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,965.9,696.0
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,972.27,702.68
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,965.95,700.06
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,956.52,695.68
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,939.18,686.81
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,919.11,676.18
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,893.94,660.73
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,866.32,643.7
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,836.59,625.67
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,800.49,603.19
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,633.18,486.86
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,470.57,366.02
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,528.18,413.74
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,566.91,445.32
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,499.68,395.45
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,440.9,351.03
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,373.64,298.5
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,310.19,247.05
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,233.76,184.07
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,164.51,124.07
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,81.77,28.68
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.77,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,10.65,3.67
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,15.75,8.36
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,21.79,13.82
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,27.83,19.2
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,33.88,24.55
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,39.94,29.84
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,46.48,33.7
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,53.02,39.04
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,90.39,69.97
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,125.87,98.82
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,136.09,106.54
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,146.39,114.29
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,218.29,170.87
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,283.1,220.82
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,247.63,192.63
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,212.31,164.62
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,287.75,223.12
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,369.87,285.26
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,279.24,215.82
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,183.42,141.31
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,187.1,144.35
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,190.85,147.25
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,140.25,107.27
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,88.84,66.24
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,98.24,73.81
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,107.66,81.33
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,132.08,100.67
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,156.73,120.01
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,154.13,117.97
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,151.47,115.94
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,220.31,170.15
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,290.74,224.57
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,291.26,225.03
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,291.81,225.81
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,244.32,189.45
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,196.76,152.63
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,184.93,143.96
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,173.11,135.14
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,149.66,116.71
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,126.21,98.12
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,130.37,102.06
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,134.99,106.38
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,105.28,82.33
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,75.73,58.09
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,63.73,48.35
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,52.06,38.68
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,41.34,29.57
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,30.63,20.35
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,20.86,11.86
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.11,3.37
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.55,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.31,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.62,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,8.79,2.06
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,12.97,5.89
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,18.07,10.51
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,23.19,15.06
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,38.07,28.28
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,52.99,41.36
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,43.68,31.26
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,34.38,23.29
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,123.98,96.21
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,208.25,162.75
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,185.76,144.93
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,162.83,126.82
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,212.16,165.16
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,262.59,203.62
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,289.1,222.83
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,324.54,248.69
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,397.3,302.98
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,483.07,365.82
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,351.0,267.01
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,207.61,157.06
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,287.41,217.96
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,370.5,279.39
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,474.43,355.59
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,585.44,434.3
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,596.1,441.17
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,606.22,448.31
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,450.41,336.87
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,287.64,216.24
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,458.9,345.36
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,621.87,462.23
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,459.68,345.39
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,294.7,222.68
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,475.83,361.35
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,638.26,480.17
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,795.15,598.45
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,918.52,686.23
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,849.41,639.93
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,769.98,585.88
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,729.1,558.34
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,687.3,529.56
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,638.6,495.95
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,589.82,461.74
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,558.51,439.94
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,524.81,415.78
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,466.15,372.1
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,409.58,328.86
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,346.95,279.51
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,287.4,230.89
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,218.26,173.11
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,144.22,109.75
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,70.02,32.3
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,13.32,0.0
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,26.39,16.28
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,35.38,25.02
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,44.5,33.45
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,50.14,38.55
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,55.45,43.16
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,80.72,64.96
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,118.09,96.64
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,144.12,112.15
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,164.5,126.69
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,196.92,148.5
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,245.39,183.24
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,266.88,191.27
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,326.37,232.91
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,380.04,278.11
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,429.52,319.42
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,477.99,358.37
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,527.22,396.75
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,574.1,432.69
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,620.47,467.3
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,663.91,498.88
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,705.89,528.69
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,706.01,525.43
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,693.86,513.0
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,697.38,515.01
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,696.11,513.36
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,795.09,589.56
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,898.25,662.91
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,916.47,674.05
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,931.78,683.99
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,875.17,645.25
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,806.64,594.01
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,883.04,652.84
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,949.33,699.5
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,943.09,695.77
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,933.91,690.71
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,790.16,591.83
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,636.51,479.35
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,512.52,390.62
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,389.79,299.31
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,482.15,373.15
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,568.77,440.09
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,576.44,449.4
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,593.21,465.52
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,319.51,256.41
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,55.79,40.39
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,47.39,33.85
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,39.0,27.01
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,31.55,20.78
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,24.11,14.47
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,17.14,8.52
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,10.18,2.54
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,5.09,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,14.38,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,28.4,18.14
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,46.5,34.79
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,62.48,49.34
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,79.5,64.44
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,96.18,78.89
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,101.42,83.3
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,111.35,91.63
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,127.27,100.07
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,143.86,113.03
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,184.39,143.11
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,236.71,182.41
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,269.93,206.44
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,316.87,241.79
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,321.72,246.91
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,326.75,251.15
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,336.12,257.7
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,344.09,262.93
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,374.11,284.59
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,405.33,306.77
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,458.01,344.99
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,519.55,388.86
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,567.66,423.49
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,617.62,459.14
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,655.54,486.09
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,694.74,513.82
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,804.15,596.44
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,912.73,671.28
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,932.34,683.72
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,949.1,695.25
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,961.48,704.05
