Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,970.83,711.04
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,859.48,636.39
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,720.51,535.1
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,380.87,292.43
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,28.9,17.52
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,494.61,389.09
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,940.37,702.41
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,916.08,682.93
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,889.25,666.31
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,474.46,372.39
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,43.73,29.79
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,415.75,334.57
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,742.29,576.07
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,690.36,536.9
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,638.44,500.55
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,577.3,457.16
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,517.63,412.44
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,439.97,351.71
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,366.77,292.48
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,281.31,222.55
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,207.45,159.12
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,104.25,58.74
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,16.58,2.34
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,31.97,21.77
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,49.23,38.01
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,63.6,51.38
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,79.64,65.85
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,95.21,79.55
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,98.13,81.81
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,99.72,82.8
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,139.14,108.96
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,184.03,140.14
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,201.24,155.81
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,203.24,159.81
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,243.27,178.64
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,346.59,252.35
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,398.46,296.48
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,451.18,340.4
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,502.62,382.08
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,558.05,425.26
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,606.68,463.94
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,654.56,501.28
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,487.93,377.39
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,299.83,229.37
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,480.51,369.71
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,682.98,518.33
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,639.59,484.02
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,586.09,443.25
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,764.08,581.55
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,942.98,708.28
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,962.45,720.71
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,978.89,732.65
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,941.68,707.82
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,885.61,664.86
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,825.21,622.32
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,753.86,571.45
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,576.33,442.09
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,395.92,305.09
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,526.45,408.06
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,656.0,506.06
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,645.84,499.7
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,633.49,492.68
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,757.8,591.0
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,855.42,661.99
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,660.41,521.96
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,468.5,373.95
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,582.32,467.98
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,670.54,536.43
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,609.61,491.29
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,549.94,446.42
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,476.66,388.49
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,407.07,331.32
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,322.01,260.68
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,244.47,192.95
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,145.26,90.13
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,34.92,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.06
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,12.07
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,34.84,25.55
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,48.74,38.46
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,64.48,52.79
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,80.05,66.68
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,53.92,43.12
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,25.06,17.02
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,74.95,58.59
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,120.96,96.92
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,150.26,120.59
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,180.36,144.68
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,103.2,80.73
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,17.67,9.25
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,44.25,31.52
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,70.9,53.59
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,73.26,55.3
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,75.63,57.03
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,75.66,56.96
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,75.69,56.9
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,112.15,86.62
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,148.71,116.1
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,167.02,130.75
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,185.61,145.58
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,220.7,173.42
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,256.2,201.33
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,289.38,227.21
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,323.06,253.3
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,316.01,247.82
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,308.75,242.33
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,274.4,215.71
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,239.6,188.57
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,264.97,208.94
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,290.79,229.5
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,330.69,261.21
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,361.89,286.03
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,341.2,270.3
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,320.17,254.4
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,283.4,226.33
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,259.55,208.25
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,399.03,323.9
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,509.15,413.47
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,398.97,325.92
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,279.47,228.98
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,245.97,202.81
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,212.52,175.95
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,184.1,152.8
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,155.81,129.28
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,126.66,104.44
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,90.92,73.44
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,64.61,50.13
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,38.12,26.54
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,20.29,8.68
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.77,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,13.45,2.73
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,26.93,17.89
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,43.6,33.46
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,60.05,48.65
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,77.5,64.48
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,94.77,79.82
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,105.04,88.62
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,115.21,97.15
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,147.79,111.38
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,183.06,136.3
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,201.54,142.38
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,242.91,170.23
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,289.61,208.52
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,350.31,259.32
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,401.72,304.94
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,453.93,350.35
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,456.06,355.77
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,438.67,341.92
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,477.17,371.69
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,512.93,399.02
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,340.45,266.78
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,145.96,112.27
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,252.81,196.87
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,359.82,278.98
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,297.79,231.05
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,233.16,180.95
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,449.53,350.28
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,669.88,513.47
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,563.43,432.8
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,444.07,342.11
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,273.13,212.4
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,98.41,74.21
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,481.33,381.85
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,846.43,649.81
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,825.21,632.68
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,801.81,616.88
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,881.27,679.31
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,944.54,724.57
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,837.93,649.87
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,723.67,564.83
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,784.54,614.66
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,832.01,649.97
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,788.77,619.31
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,744.41,588.32
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,531.27,428.03
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,316.86,256.88
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,277.94,227.51
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,239.65,197.12
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,200.62,164.98
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,162.06,132.4
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,121.34,97.22
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,81.2,61.94
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,39.07,22.38
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.78,4.25
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.22,20.83
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,38.07,28.55
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,45.48,35.57
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,49.41,39.22
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,53.13,42.5
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,55.37,44.26
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,57.45,45.78
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,98.59,56.05
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,145.82,84.52
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,199.71,126.02
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,250.42,168.7
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,302.11,213.71
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,354.96,259.62
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,406.71,304.91
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,459.2,349.85
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,510.25,391.88
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,565.02,435.32
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,612.67,473.3
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,659.44,509.71
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,701.84,541.04
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,741.93,569.9
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,779.46,597.42
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,815.09,622.13
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,845.36,641.79
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,869.61,657.21
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,893.63,673.5
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,915.17,688.11
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,929.51,698.17
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,936.98,703.71
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,909.95,684.1
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,879.4,661.29
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,907.63,684.25
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,935.5,706.52
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,926.04,699.39
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,913.89,690.77
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,900.98,682.25
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,885.18,671.81
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,596.91,462.05
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,266.56,206.53
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,560.82,440.42
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,791.81,609.17
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,746.57,575.96
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,700.46,544.34
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,649.37,508.73
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,598.06,472.03
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,529.61,422.06
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,468.58,376.12
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,397.75,320.87
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,331.25,267.12
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,252.94,202.52
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,171.66,133.8
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,96.28,63.35
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,21.52,9.11
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,33.25,22.81
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,43.56,32.51
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,53.41,41.51
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,61.52,48.74
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,69.18,55.36
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,79.94,64.49
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,90.05,72.9
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,114.2,71.87
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,150.93,89.98
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,204.46,143.23
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,241.21,183.34
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,273.57,199.37
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,347.1,251.78
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,395.95,293.64
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,450.2,338.84
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,497.86,377.56
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,544.7,414.57
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,590.0,450.18
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,634.88,484.66
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,630.27,478.8
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,609.71,460.08
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,410.34,313.38
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,193.07,145.96
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,458.55,351.44
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,739.51,553.55
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,823.33,615.56
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,909.82,677.03
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,596.54,454.6
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,240.22,181.0
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,617.15,473.6
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,970.91,719.81
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,974.48,717.84
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,975.01,716.82
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,592.52,452.84
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,160.81,120.83
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,464.68,359.51
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,755.64,570.81
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,594.12,451.54
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,420.96,321.98
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,633.47,487.9
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,796.29,608.37
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,751.29,576.96
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,705.43,546.18
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,590.72,462.35
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,489.22,385.72
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,479.38,380.42
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,465.16,370.41
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,399.14,318.97
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,336.48,268.74
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,259.89,206.23
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,190.1,147.19
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,108.21,72.69
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,24.67,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.67,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,21.91,10.18
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,37.13,26.47
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,51.14,39.59
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,64.69,52.05
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,65.81,53.13
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,69.81,56.56
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,79.13,64.62
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,89.15,73.12
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,147.75,106.48
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,193.95,143.76
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,227.43,168.78
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,261.78,195.25
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,292.79,219.41
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,322.72,242.28
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,360.58,270.12
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,411.87,307.99
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,394.86,296.67
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,364.44,274.49
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,406.43,305.82
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,446.12,334.76
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,473.94,354.28
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,502.62,374.36
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,536.79,399.46
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,572.39,425.45
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,551.63,409.94
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,526.24,391.33
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,568.6,421.86
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,610.63,451.39
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,614.79,453.81
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,618.15,456.01
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,695.56,512.3
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,766.97,563.1
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,709.45,522.22
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,638.76,472.84
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,678.29,502.63
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,704.94,522.72
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,653.13,485.38
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,587.08,438.6
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,645.11,484.25
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,684.71,516.04
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,544.73,414.49
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,382.0,293.58
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,337.76,261.72
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,293.82,228.85
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,211.55,165.12
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,123.54,94.96
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,106.35,81.74
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,89.06,68.02
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,72.18,54.37
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,55.14,40.29
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,39.58,27.18
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,25.06,14.82
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.37,5.0
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.81,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.91,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.91,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.8,0.85
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,15.75,7.92
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,25.51,16.81
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,35.28,25.67
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,46.93,35.99
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,58.59,46.11
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,63.53,50.18
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,86.61,69.84
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,146.47,104.66
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,186.74,140.43
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,199.57,137.47
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,253.53,170.15
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,305.68,219.21
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,344.21,254.91
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,386.61,285.83
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,450.78,334.9
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,492.88,368.64
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,524.83,392.97
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,523.33,392.33
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,507.89,380.26
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,600.38,451.76
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,718.41,539.68
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,661.81,493.59
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,585.79,433.29
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,670.31,495.37
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,763.29,560.67
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,833.3,612.51
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,905.02,662.98
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,874.27,639.33
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,833.44,607.33
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,904.5,661.27
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,968.76,705.31
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,971.8,707.28
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,971.82,707.93
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,964.9,705.69
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,955.02,701.68
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,856.52,636.37
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,737.16,551.7
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,703.16,529.29
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,668.16,505.43
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,578.06,440.27
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,476.57,365.75
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,436.46,337.89
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,396.16,309.09
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,496.84,390.17
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,584.8,458.51
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,523.31,412.68
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,463.79,368.17
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,396.7,316.42
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,333.09,265.67
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,257.87,204.41
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,179.08,138.74
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,109.08,75.51
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,25.73,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.72,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,21.66,10.71
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,37.02,26.13
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,53.54,41.14
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,70.37,56.19
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,87.21,70.93
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,103.71,85.05
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,111.6,91.46
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,125.79,103.09
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,149.12,116.07
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,165.85,128.17
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,186.4,143.89
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,207.48,160.03
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,225.28,173.36
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,243.17,186.65
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,318.76,241.88
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,423.35,320.22
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,460.93,349.68
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,497.66,378.09
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,500.31,379.79
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,493.05,373.24
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,527.54,398.88
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,563.46,425.19
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,530.76,399.99
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,493.61,371.46
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,591.32,444.69
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,697.71,521.71
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,671.62,501.1
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,637.96,475.88
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,665.92,496.61
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,700.68,521.49
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,626.66,467.91
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,546.86,409.9
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,566.73,425.22
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,576.54,432.94
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,605.65,455.53
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,633.75,477.21
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,675.33,507.94
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,701.43,527.71
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,692.25,522.4
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,680.57,515.64
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,681.13,517.57
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,665.64,508.45
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,563.87,435.65
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,480.29,374.41
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,549.6,430.16
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,593.88,465.4
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,533.94,421.21
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,475.87,378.06
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,412.45,329.14
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,351.79,280.68
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,275.61,218.89
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,206.21,160.51
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,132.86,94.07
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,44.07,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,16.4,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,22.67,11.83
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,34.66,24.18
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,43.34,32.32
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,51.66,39.88
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,57.03,44.64
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,61.18,48.14
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,83.83,67.52
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,119.78,93.32
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,133.71,103.87
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,147.91,114.49
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,165.4,127.52
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,183.35,140.78
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,199.17,152.33
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,215.21,163.96
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,246.34,187.05
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,285.97,216.25
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,261.1,196.93
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,238.22,179.27
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,306.92,230.11
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,382.9,284.38
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,492.89,362.55
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,615.4,445.73
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,702.42,507.74
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,805.11,576.36
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,837.68,593.26
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,868.12,609.51
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,894.6,627.27
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,918.6,643.66
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,935.14,655.58
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,948.67,665.84
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,959.66,674.65
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,975.93,686.85
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,979.36,691.14
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,979.71,693.76
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,974.05,692.74
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,965.39,689.92
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,950.28,683.05
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,932.36,674.41
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,908.44,661.9
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,882.1,647.8
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,848.46,628.08
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,817.88,610.24
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,744.57,563.03
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,672.51,515.59
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,453.07,354.28
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,246.65,192.98
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,216.03,170.4
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,185.58,146.75
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,152.27,120.15
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,119.3,93.19
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,86.66,65.89
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,49.74,34.87
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,28.26,15.98
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.29,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,19.03,9.17
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,33.11,22.79
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,51.24,39.14
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,69.11,55.12
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,86.43,70.38
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,103.61,85.23
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,95.98,78.42
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,87.11,67.22
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,70.28,52.97
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,52.09,37.68
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,77.32,58.28
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,101.82,78.0
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,116.65,89.71
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,131.52,101.39
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,201.37,156.34
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,264.21,204.76
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,363.73,280.16
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,476.43,364.27
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,539.28,411.44
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,606.58,461.83
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,641.61,485.98
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,675.45,508.87
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,665.23,498.39
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,645.35,481.04
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,708.98,526.33
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,777.09,573.17
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,786.59,578.76
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,794.15,583.48
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,826.27,604.22
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,857.5,623.9
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,936.58,682.73
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,999.76,723.48
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,1003.96,726.13
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,1005.0,727.52
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,1000.4,725.47
