Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,992.69,721.62
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,976.81,712.64
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,966.75,707.62
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,944.1,694.41
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,918.87,679.64
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,885.23,659.25
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,849.62,637.44
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,808.37,611.89
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,770.14,588.12
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,718.42,553.73
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,666.59,518.66
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,606.41,476.94
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,547.43,434.11
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,479.78,382.8
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,414.95,331.68
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,332.2,265.22
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,254.63,200.33
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,167.86,123.01
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,77.84,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,27.51,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,6.67,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,13.34,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,21.86,12.0
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,32.06,22.45
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,38.47,28.62
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,44.53,34.26
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,48.11,37.47
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,51.46,40.35
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,53.03,41.55
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,65.98,41.91
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,115.32,64.13
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,162.34,94.42
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,210.78,132.4
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,261.52,175.27
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,312.18,218.93
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,370.75,268.54
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,422.17,313.0
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,473.96,356.94
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,524.1,398.08
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,574.42,438.33
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,622.01,476.18
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,668.57,512.46
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,712.24,545.06
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,754.31,575.36
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,793.35,602.58
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,830.43,628.32
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,863.45,651.17
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,894.04,672.45
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,920.7,690.83
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,944.69,707.44
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,962.82,719.12
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,977.9,728.81
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,989.26,736.78
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,997.48,742.78
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,903.97,678.98
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,781.02,586.65
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,897.34,677.46
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,980.23,736.48
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,832.2,632.66
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,657.72,501.3
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,527.56,406.31
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,398.74,308.85
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,206.4,160.97
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,25.11,14.87
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,217.36,173.72
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,412.04,328.5
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,520.17,417.43
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,619.74,497.95
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,555.24,450.76
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,497.44,407.79
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,440.45,363.25
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,384.86,317.85
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,306.96,252.04
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,235.65,189.81
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,161.45,121.34
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,81.34,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,28.65,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,7.63,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,12.64,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,24.16,14.52
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,34.8,25.62
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,41.08,31.85
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,47.04,37.53
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,50.91,41.09
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,54.54,44.28
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,55.96,45.36
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,70.7,45.88
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,116.61,66.85
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,165.29,100.58
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,219.58,144.86
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,270.42,189.13
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,322.12,235.43
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,374.86,282.32
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,426.16,327.77
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,478.13,372.73
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,533.28,418.25
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,584.06,459.22
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,632.33,497.1
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,679.81,533.31
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,725.4,567.41
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,769.84,599.87
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,810.82,628.42
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,850.0,655.42
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,885.03,678.4
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,917.92,699.76
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,946.81,719.63
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,973.12,737.77
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,994.83,751.43
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,1013.61,763.17
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,1026.48,772.07
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,1036.15,779.0
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,1041.08,782.9
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,1042.73,784.79
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,1038.15,782.67
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,1030.34,778.57
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,1015.96,770.19
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,998.59,759.92
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,975.81,745.67
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,958.65,735.4
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,923.54,713.03
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,886.45,689.24
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,844.16,661.85
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,800.4,633.07
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,751.22,598.74
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,697.92,560.83
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,636.5,516.02
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,576.13,470.44
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,503.49,413.15
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,434.17,356.55
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,351.33,288.3
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,274.85,222.58
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,183.63,140.5
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,92.37,7.45
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,33.16,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,7.63,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,12.6,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,25.79,15.96
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,38.47,28.72
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,47.04,36.99
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,55.24,44.67
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,60.4,49.36
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,64.0,52.46
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,66.49,54.45
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,82.79,55.78
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,124.32,74.41
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,169.73,105.03
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,228.46,160.02
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,275.93,206.05
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,307.87,231.34
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,352.65,267.3
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,397.64,303.79
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,443.19,339.54
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,498.55,381.92
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,576.86,440.64
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,624.32,474.9
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,670.92,507.08
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,714.46,535.19
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,756.53,560.84
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,795.78,585.74
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,833.16,609.21
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,865.76,629.2
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,895.97,647.62
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,922.75,665.07
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,946.96,681.0
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,966.19,693.65
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,982.51,704.6
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,994.38,713.19
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,1003.18,720.04
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,956.99,693.4
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,891.13,649.55
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,953.27,696.8
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,991.24,722.13
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,975.37,713.49
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,965.43,709.45
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,941.93,696.56
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,915.89,682.09
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,880.44,661.22
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,843.21,638.94
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,805.35,614.77
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,762.05,586.55
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,707.36,550.35
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,653.03,513.64
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,593.12,471.06
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,534.41,427.3
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,462.29,372.1
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,390.62,315.43
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,313.66,253.03
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,243.16,193.45
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,132.67,99.16
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,25.11,0.53
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.92,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.24,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.63,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.02,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.41,1.02
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,10.2,3.51
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,12.99,5.48
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,39.03,27.54
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,65.16,49.27
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,92.79,72.0
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,119.41,93.6
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,153.95,121.01
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,188.82,148.29
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,229.92,180.28
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,264.65,206.91
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,292.98,228.01
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,322.28,249.61
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,340.36,262.87
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,358.75,276.3
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,368.59,282.65
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,378.32,288.88
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,452.11,343.73
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,528.82,399.16
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,552.11,414.63
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,575.9,430.72
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,570.61,426.8
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,559.66,419.14
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,468.41,353.62
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,373.63,283.93
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,350.21,267.18
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,333.66,255.09
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,302.61,231.98
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,271.2,208.43
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,355.93,273.49
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,434.05,331.72
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,271.2,209.21
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,106.91,80.76
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,312.89,245.45
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,511.0,393.56
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,451.42,348.33
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,378.4,294.39
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,360.25,282.25
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,341.29,269.02
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,380.47,302.12
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,413.82,329.97
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,370.79,297.36
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,328.15,264.82
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,281.35,227.69
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,235.66,190.46
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,186.01,149.34
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,129.12,101.36
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,76.98,55.85
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,17.12,0.12
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,8.1,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.29,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,25.3,15.28
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.76,26.54
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,44.59,34.01
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,52.66,41.48
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,40.98,31.14
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,42.73,32.69
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,50.66,39.65
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,58.6,44.27
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,85.22,66.35
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,110.6,86.99
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,155.06,122.44
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,200.08,157.64
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,204.9,160.79
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,209.13,163.53
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,201.51,157.19
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,193.14,150.3
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,191.12,148.19
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,188.94,145.98
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,223.26,172.49
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,258.02,198.9
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,218.27,167.63
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,177.38,135.61
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,188.86,144.53
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,200.48,153.36
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,229.26,175.0
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,258.4,196.55
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,305.55,231.7
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,353.48,266.77
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,439.59,329.22
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,523.85,388.31
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,501.49,371.92
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,478.12,355.62
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,478.86,357.12
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,479.34,358.29
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,473.28,354.63
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,466.83,350.78
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,415.0,313.77
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,362.66,275.93
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,351.73,269.5
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,340.54,262.57
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,289.84,224.6
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,227.53,177.02
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,199.6,156.04
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,171.75,134.64
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,140.92,110.31
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,110.19,85.68
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,95.55,74.14
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,80.85,62.31
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,242.1,199.77
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,374.73,306.13
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,300.15,243.54
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,231.81,185.24
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,151.03,114.69
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,60.75,19.22
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,21.91,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,7.63,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,13.49,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,29.02,18.67
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,44.03,33.2
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,53.75,42.48
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,64.77,52.66
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,77.26,63.8
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,101.01,84.63
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,93.8,78.02
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,85.59,67.24
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,82.63,64.39
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,79.18,61.15
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,64.25,48.48
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,49.33,35.87
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,77.84,59.35
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,105.76,81.91
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,87.26,66.55
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,68.11,50.75
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,106.3,81.81
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,144.07,112.05
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,149.09,115.84
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,154.21,119.8
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,158.52,123.14
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,162.92,126.57
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,190.08,148.05
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,217.61,169.59
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,220.48,171.37
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,223.27,173.17
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,289.26,224.27
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,356.33,275.11
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,335.31,259.05
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,313.81,242.95
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,308.26,239.01
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,302.57,234.9
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,305.55,237.49
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,308.55,240.12
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,360.33,280.48
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,403.13,313.56
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,302.88,236.99
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,194.61,152.34
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,309.69,245.07
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,419.8,331.0
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,387.2,306.23
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,354.34,281.71
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,328.52,263.01
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,302.38,243.76
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,218.2,176.06
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,128.19,101.89
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,111.01,88.26
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,93.72,74.17
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,233.95,195.36
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,345.44,286.92
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,262.97,217.0
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,197.25,159.95
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,130.2,100.09
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,60.89,23.39
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,21.64,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,10.96,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,20.47,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,27.63,17.66
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,36.69,26.78
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,44.14,33.93
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,51.55,40.85
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,74.29,61.17
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,107.8,90.61
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,100.6,83.84
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,92.32,72.61
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,77.76,60.06
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,61.43,46.1
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,153.96,120.49
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,245.7,192.45
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,235.98,185.17
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,228.8,179.78
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,237.66,186.51
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,246.33,193.03
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,253.79,198.21
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,261.14,203.27
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,230.85,179.43
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,199.35,154.63
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,273.44,212.34
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,345.22,266.88
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,325.96,251.68
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,302.54,233.63
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,234.44,181.21
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,164.96,126.96
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,171.86,132.56
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,178.83,138.07
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,318.68,246.8
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,460.16,352.25
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,415.44,318.86
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,369.39,285.02
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,400.18,308.99
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,431.6,332.95
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,333.96,259.36
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,227.25,177.18
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,213.44,166.91
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,199.56,156.25
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,190.59,149.43
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,181.64,142.59
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,160.24,125.72
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,138.87,108.76
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,99.94,77.38
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,62.36,46.62
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,84.07,64.91
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,108.01,84.98
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,93.87,73.63
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,79.69,62.1
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,65.45,50.18
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,51.14,38.02
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,39.02,27.55
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,26.91,16.99
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,17.15,8.32
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.4,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.81,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,22.04,0.0
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,26.8,16.91
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,34.07,24.29
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,39.49,29.49
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,44.63,34.22
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,47.78,37.01
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,50.73,39.5
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,74.05,59.77
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,126.78,100.06
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,140.96,110.79
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,155.36,121.66
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,189.09,147.29
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,215.84,167.1
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,259.57,199.56
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,307.27,234.92
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,348.04,264.52
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,402.21,304.16
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,439.44,331.18
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,472.21,354.77
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,525.76,394.5
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,581.8,435.75
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,599.94,447.4
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,609.1,452.6
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,581.0,431.57
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,543.13,403.36
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,707.62,528.54
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,884.01,649.76
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,687.76,511.94
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,452.33,335.34
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,578.28,429.27
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,710.25,522.29
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,857.19,630.57
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,987.73,717.95
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,875.17,642.21
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,734.58,540.64
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,671.62,498.26
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,618.99,461.44
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,597.51,447.8
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,575.1,433.18
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,486.74,369.1
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,384.73,293.77
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,270.73,208.32
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,150.94,115.15
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,78.27,57.99
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.29,2.0
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,8.35,1.26
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.42,0.51
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.49,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,229.71,189.18
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,420.01,337.78
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,343.85,275.27
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,273.34,216.74
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,187.74,143.39
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,107.86,54.22
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,38.02,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,8.58,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,15.91,0.0
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,29.04,18.85
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,42.54,31.71
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,56.31,44.43
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,69.59,56.54
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,80.98,66.59
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,91.91,76.0
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,69.19,55.81
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,56.73,42.49
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,94.73,74.0
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,130.81,103.3
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,192.29,147.92
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,276.45,210.85
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,309.47,235.87
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,355.85,271.97
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,398.98,304.62
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,474.32,364.53
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,528.14,408.21
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,577.03,447.1
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,576.69,446.04
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,564.23,433.62
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,599.06,459.27
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,635.18,485.32
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,725.88,556.94
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,831.1,635.02
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,800.15,608.27
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,753.51,568.06
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,850.22,642.96
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,943.82,708.53
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,836.27,630.29
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,695.36,522.41
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,561.52,425.33
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,413.32,314.26
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,722.78,553.8
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,1003.14,751.13
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,907.72,683.42
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,802.0,605.51
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,628.74,479.9
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,441.15,338.49
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,692.07,534.85
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,896.51,684.29
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,857.7,656.63
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,817.52,629.95
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,709.97,554.45
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,612.99,483.72
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,325.73,263.52
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,50.21,36.15
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,43.67,31.09
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,37.14,25.77
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,31.09,20.77
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,25.04,15.67
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,19.0,10.49
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,12.97,5.26
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,8.33,1.17
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.7,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.91,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,9.53,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,15.72,0.37
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,27.57,17.94
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,38.95,28.97
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,47.1,36.68
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,55.69,44.57
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,65.34,53.18
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,75.2,61.77
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,80.8,66.43
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,105.05,72.19
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,133.74,82.46
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,174.56,108.07
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,231.76,166.07
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,275.1,211.47
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,259.62,202.27
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,240.45,188.93
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,265.87,208.67
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,292.11,228.82
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,295.37,230.64
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,297.83,231.84
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,394.33,306.37
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,504.05,389.03
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,343.93,267.1
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,170.29,130.87
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,329.68,255.45
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,493.77,377.91
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,318.61,245.4
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,134.5,101.93
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,380.92,294.78
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,631.04,477.81
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,404.04,310.19
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,159.78,121.85
