Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,266.95,205.86
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,386.35,296.06
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,712.0,547.43
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,1000.81,746.83
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,996.33,741.34
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,988.83,736.95
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,982.43,733.45
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,964.62,722.47
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,941.3,708.82
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,915.47,693.52
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,882.75,672.68
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,848.11,650.48
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,719.82,561.32
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,574.97,453.7
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,323.72,261.29
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,64.2,47.86
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,55.79,41.38
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,47.39,34.54
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,260.56,216.61
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,431.98,351.38
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,356.48,288.36
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,286.36,229.39
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,201.68,156.51
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,123.48,71.49
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,44.38,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,9.53,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.73,1.15
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,25.67,16.27
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,34.76,25.06
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,40.16,30.24
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,45.28,34.96
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,48.02,37.38
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,50.6,39.54
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,52.2,40.66
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,79.64,45.23
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,128.68,71.86
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,175.42,104.57
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,223.48,143.39
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,273.75,186.11
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,324.31,229.75
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,376.22,274.01
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,432.81,321.37
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,483.89,363.51
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,533.57,402.71
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,583.04,440.42
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,630.21,475.23
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,676.53,508.3
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,719.95,538.34
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,762.01,565.99
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,800.65,590.74
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,837.43,613.97
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,870.94,635.35
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,902.24,655.21
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,929.93,672.66
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,955.09,688.5
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,976.12,700.38
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,994.32,710.51
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,1006.72,718.46
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1016.0,724.61
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,1020.15,728.42
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,1021.11,730.41
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,1016.88,728.62
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,1009.51,725.04
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,996.62,718.11
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,980.79,709.47
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,958.62,698.22
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,933.83,685.29
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,903.79,667.54
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,879.45,653.55
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,839.56,627.93
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,798.16,601.23
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,750.35,570.28
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,701.88,538.38
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,648.8,503.04
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,593.18,464.86
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,527.18,417.14
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,463.78,368.81
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,388.04,309.5
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,317.64,251.59
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,230.07,177.33
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,148.33,89.46
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,54.5,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,9.53,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.71,1.7
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,25.6,15.97
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,34.68,24.6
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,40.53,30.08
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,46.06,35.08
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,49.15,37.76
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,52.05,40.15
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,53.57,41.27
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,81.74,46.09
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,131.14,73.17
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,177.91,105.73
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,225.32,143.42
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,274.94,184.87
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,325.0,227.01
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,376.49,269.76
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,432.4,315.72
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,482.94,356.75
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,532.15,395.05
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,581.03,431.94
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,627.57,467.02
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,673.29,500.71
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,716.64,531.0
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,758.65,559.35
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,797.21,584.75
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,833.95,608.82
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,866.66,629.38
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,897.18,648.43
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,923.62,665.15
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,947.56,680.27
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,965.2,691.95
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,979.92,701.92
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,991.65,709.03
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,1000.37,714.35
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,1002.62,716.29
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,1001.81,716.48
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,996.42,713.36
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,988.04,708.52
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,981.31,704.87
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,962.98,693.94
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,904.16,658.35
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,839.88,618.86
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,806.59,598.78
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,771.22,576.78
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,771.67,578.72
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,765.62,575.98
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,715.29,542.75
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,664.87,509.26
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,606.73,470.06
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,549.61,429.73
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,481.51,379.45
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,416.36,329.57
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,339.08,269.08
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,272.02,214.09
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,192.27,146.77
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,117.6,71.64
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,40.85,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,9.05,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,17.55,3.1
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,33.04,22.1
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,48.85,36.69
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,64.94,51.16
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,80.63,64.99
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,88.24,71.51
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,98.98,80.51
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,122.34,100.04
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,152.99,117.3
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,177.72,134.82
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,202.43,153.23
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,215.65,151.88
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,276.64,191.33
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,321.79,229.03
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,369.19,268.37
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,416.04,306.67
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,463.9,344.77
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,490.75,365.91
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,501.64,373.0
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,538.43,400.14
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,576.65,427.83
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,643.91,478.54
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,730.58,541.85
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,767.24,567.04
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,802.41,590.32
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,732.92,537.22
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,641.66,467.25
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,691.43,503.27
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,741.9,538.5
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,846.06,615.76
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,945.33,684.6
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,955.91,690.89
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,963.65,696.27
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,964.66,697.44
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,962.77,696.92
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,956.45,693.23
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,953.32,691.77
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,938.63,683.35
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,921.35,673.4
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,897.67,658.89
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,871.77,642.98
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,840.05,623.17
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,806.5,602.06
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,765.36,576.03
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,723.21,549.02
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,675.67,517.1
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,627.75,484.12
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,564.7,439.78
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,509.3,399.75
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,446.76,353.23
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,386.9,307.13
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,315.95,250.53
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,250.39,196.38
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,177.54,134.95
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,108.88,67.59
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,36.5,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,10.48,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,17.28,3.44
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,29.46,19.05
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,41.15,29.93
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,49.2,37.33
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,56.89,44.17
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,63.04,49.48
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,68.48,54.0
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,71.12,56.12
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,98.77,61.71
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,138.54,83.1
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,181.57,113.42
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,225.31,148.11
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,271.58,186.54
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,317.99,225.73
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,366.23,266.05
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,418.61,308.57
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,466.65,346.78
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,513.13,382.87
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,559.9,418.05
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,604.81,451.71
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,649.25,484.16
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,690.66,512.7
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,730.97,539.69
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,768.3,565.3
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,804.17,588.63
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,835.7,608.95
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,865.21,627.88
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,891.12,644.41
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,914.78,659.5
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,933.3,671.32
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,949.16,681.53
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,875.3,630.9
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,783.44,564.39
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,883.99,638.52
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,970.68,696.79
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,742.45,541.96
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,474.94,348.89
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,722.46,532.88
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,928.7,672.38
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,905.88,657.44
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,880.8,643.54
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,697.36,518.92
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,502.1,378.06
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,634.1,479.66
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,731.18,550.92
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,683.51,518.32
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,635.47,486.14
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,577.6,446.51
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,516.29,403.27
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,455.01,357.67
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,396.29,312.41
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,324.16,255.94
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,257.48,201.67
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,184.34,140.31
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,116.2,74.15
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,39.32,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,10.96,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,18.12,4.44
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,28.26,18.27
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,37.26,26.85
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,42.99,32.24
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,48.42,37.14
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,50.61,38.94
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,52.68,40.52
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,54.18,41.61
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,85.38,47.5
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,134.49,74.73
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,181.1,107.12
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,228.9,144.9
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,278.85,186.11
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,329.28,228.14
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,380.98,270.5
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,436.74,315.83
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,487.1,356.37
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,536.33,394.78
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,585.61,432.21
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,632.42,467.08
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,678.35,500.51
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,701.67,513.59
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,717.94,520.89
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,709.34,513.71
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,695.16,502.58
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,795.5,576.72
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,902.75,647.57
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,929.49,663.2
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,953.68,678.14
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,973.38,689.68
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,990.19,699.51
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,1002.07,707.76
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,1010.86,714.27
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,1015.51,718.37
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,1017.01,720.68
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,1012.41,720.07
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,1004.72,717.71
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,991.44,710.57
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,975.23,701.73
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,953.87,688.38
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,929.94,673.49
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,907.44,659.59
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,874.59,638.97
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,811.45,600.8
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,753.41,565.38
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,730.72,553.39
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,701.09,535.95
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,648.34,500.37
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,593.0,462.19
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,529.48,415.76
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,468.28,368.76
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,394.32,311.33
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,325.43,255.29
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,242.57,185.98
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,167.72,111.21
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,61.84,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.81,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.4,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,16.69,8.43
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,25.98,16.96
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,37.15,27.05
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,48.34,37.06
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,60.7,47.85
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,72.71,58.13
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,59.99,46.91
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,46.48,33.24
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,66.08,49.25
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,85.57,64.89
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,134.13,103.5
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,182.25,140.95
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,251.93,192.65
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,328.34,249.4
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,342.09,260.56
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,359.94,274.43
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,238.19,181.91
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,103.33,76.64
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,200.96,152.89
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,298.42,226.87
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,377.52,285.55
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,464.76,348.91
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,407.32,306.03
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,346.71,260.74
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,392.21,294.58
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,440.08,329.45
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,546.18,407.63
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,654.87,485.3
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,729.69,539.75
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,807.86,595.73
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,572.7,429.55
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,309.35,233.33
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,289.4,219.37
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,269.19,204.37
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,343.01,260.63
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,410.08,310.79
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,348.19,264.87
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,274.33,209.56
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,284.3,218.42
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,307.85,237.45
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,189.48,146.2
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,87.66,65.43
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,97.43,73.6
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,107.55,81.99
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,201.91,159.77
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,292.93,233.19
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,261.58,209.18
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,230.13,184.95
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,197.87,159.12
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,165.65,132.76
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,131.01,103.86
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,96.93,74.9
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,62.1,44.86
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,24.62,12.17
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,10.96,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,18.08,5.1
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,27.18,17.31
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,35.28,25.02
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,39.79,29.35
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,44.08,33.31
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,68.63,54.78
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,97.06,79.24
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,122.54,100.68
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,149.48,114.14
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,179.5,133.26
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,208.04,151.87
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,246.72,183.08
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,275.08,206.19
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,314.83,235.64
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,351.82,263.27
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,396.15,296.95
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,441.5,331.83
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,470.42,353.53
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,485.92,364.26
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,435.01,326.75
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,370.66,278.16
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,375.42,281.13
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,379.79,283.52
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,436.86,325.2
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,496.55,367.97
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,678.24,505.51
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,873.73,640.59
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,828.49,606.24
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,763.45,555.35
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,863.05,629.89
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,950.96,688.95
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,841.45,612.85
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,696.91,507.3
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,850.73,621.69
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,981.92,710.18
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,976.85,705.92
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,968.86,701.27
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,955.87,694.07
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,940.1,685.2
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,918.43,673.88
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,894.34,660.97
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,864.36,642.8
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,832.34,623.19
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,763.89,577.95
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,692.23,529.56
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,595.41,460.31
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,495.93,387.33
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,451.41,355.81
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,406.98,323.19
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,430.96,343.43
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,437.93,349.15
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,365.31,290.99
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,297.64,235.14
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,216.87,167.25
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,148.17,101.12
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,53.12,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.96,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.05,5.33
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,28.21,18.09
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,37.96,27.12
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,44.97,33.54
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,50.72,38.66
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,53.57,41.08
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,56.25,43.24
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,88.39,70.64
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,140.52,102.16
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,144.85,92.36
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,174.5,104.54
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,225.4,145.12
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,273.08,184.84
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,320.81,225.28
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,369.8,266.28
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,418.43,306.72
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,467.78,346.75
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,515.38,383.77
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,562.88,419.55
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,610.76,455.12
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,654.66,487.02
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,696.16,516.44
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,736.35,544.26
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,704.89,516.81
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,658.52,478.46
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,759.75,553.76
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,869.26,627.37
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,894.97,642.14
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,918.38,656.23
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,935.16,666.74
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,956.92,680.49
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,968.71,687.99
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,977.6,693.88
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,981.1,697.22
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,981.62,698.87
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,976.66,696.57
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,968.78,692.61
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,955.1,685.11
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,938.73,676.04
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,916.26,663.14
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,891.41,648.75
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,863.64,632.44
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,829.43,611.79
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,789.7,587.96
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,748.82,563.03
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,699.12,530.47
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,649.35,497.34
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,592.13,458.4
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,535.89,418.52
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,465.17,365.8
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,403.68,318.32
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,332.53,262.85
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,266.69,209.46
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,191.52,146.77
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,124.77,85.14
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,41.93,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,11.44,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,19.94,6.7
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,30.56,20.04
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,41.82,30.45
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,49.85,37.77
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,57.51,44.54
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,61.82,48.21
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,64.92,50.7
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,66.95,52.18
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,97.84,58.66
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,137.62,80.28
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,180.78,110.68
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,225.05,146.02
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,271.72,185.02
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,318.73,224.58
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,372.1,268.5
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,419.76,307.82
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,468.23,346.81
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,514.58,382.82
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,566.18,421.54
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,611.26,455.1
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,655.6,487.25
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,696.74,515.73
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,736.66,542.46
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,713.83,521.36
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,677.01,489.92
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,770.59,560.32
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,871.57,628.74
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,897.52,643.74
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,921.12,657.93
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,864.49,618.69
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,784.29,558.9
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,889.98,635.24
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,975.94,689.63
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,980.49,692.0
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,982.06,693.62
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,977.69,690.97
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,970.4,686.69
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,957.66,679.9
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,950.77,676.92
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,929.24,666.08
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,905.23,653.78
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,875.89,636.71
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,844.49,618.24
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,806.31,596.3
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,766.74,573.09
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,724.03,546.17
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,677.03,515.75
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,622.29,479.31
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,568.27,442.43
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,506.19,396.81
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,446.35,351.21
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,374.86,295.87
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,308.14,241.94
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,229.46,176.38
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,158.14,110.02
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,72.7,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,11.44,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.85,6.26
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.59,18.44
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,37.95,27.16
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,44.45,33.13
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,49.79,37.88
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,53.1,40.69
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,56.19,43.19
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,69.33,54.2
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,111.41,85.18
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,143.94,109.8
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,177.63,134.64
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,219.37,163.21
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,268.43,197.43
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,297.5,211.5
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,370.55,261.96
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,418.41,300.46
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,466.94,338.73
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,514.18,374.42
