Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,564.69,411.17
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,608.83,443.47
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,652.26,474.6
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,693.5,502.61
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,733.49,529.15
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,769.66,552.49
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,804.15,574.6
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,835.64,593.55
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,865.12,611.14
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,793.48,561.59
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,697.15,491.66
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,825.62,584.92
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,950.45,666.16
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,962.17,672.03
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,971.01,677.72
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,974.95,681.46
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,975.93,683.56
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,859.2,609.87
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,728.8,520.76
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,790.28,566.44
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,837.46,600.55
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,706.02,511.55
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,577.84,423.22
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,465.34,345.0
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,341.02,255.12
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,236.56,178.46
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,127.62,95.2
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,66.09,47.44
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.39
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,11.44,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.81,6.35
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,31.33,20.64
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,43.35,31.64
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,51.71,39.3
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,59.68,46.42
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,65.74,51.59
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,71.47,56.32
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,73.52,57.78
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,103.99,64.26
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,142.39,85.3
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,184.39,114.78
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,227.8,148.95
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,273.69,186.56
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,319.36,224.55
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,366.71,263.48
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,413.57,301.98
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,465.55,343.34
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,511.07,378.58
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,558.59,414.46
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,603.18,448.05
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,648.84,481.58
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,690.13,510.47
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,730.34,537.97
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,676.36,494.85
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,600.94,435.75
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,728.32,531.87
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,863.48,625.17
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,889.02,640.4
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,912.29,655.19
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,856.25,617.03
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,777.02,558.41
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,790.49,568.72
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,802.57,577.38
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,894.43,644.11
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,968.88,693.66
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,964.06,690.64
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,956.4,686.74
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,730.88,535.51
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,468.54,345.77
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,631.45,468.86
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,773.81,570.84
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,742.85,549.67
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,710.4,528.87
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,565.11,426.54
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,428.47,326.65
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,467.48,359.04
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,486.05,375.28
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,440.58,342.78
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,395.45,310.15
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,407.47,320.32
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,400.23,314.87
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,330.92,260.24
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,266.67,208.12
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,192.84,147.1
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,116.15,80.54
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,53.25,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,11.44,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,19.94,7.19
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,34.47,23.18
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,48.58,35.97
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,56.65,43.38
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,66.37,51.97
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,72.23,57.03
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,77.77,61.67
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,81.88,64.86
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,112.7,72.19
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,147.84,90.92
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,187.81,118.6
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,230.14,151.57
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,275.07,187.93
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,319.33,224.22
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,366.01,262.11
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,412.07,299.3
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,459.07,336.22
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,508.67,373.61
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,560.25,411.48
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,604.63,442.73
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,648.38,472.52
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,689.85,500.39
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,730.4,526.76
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,767.85,550.87
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,803.7,573.84
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,702.63,503.09
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,574.15,409.13
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,745.62,535.14
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,916.77,647.84
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,935.98,659.31
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,952.55,670.98
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,769.9,551.37
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,541.47,389.15
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,781.1,564.35
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,981.55,695.45
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,875.97,626.34
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,741.44,532.82
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,708.46,512.83
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,674.44,490.99
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,802.39,585.8
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,905.63,654.92
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,875.43,635.85
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,843.35,616.81
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,791.17,584.9
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,735.82,550.38
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,697.36,526.17
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,657.17,500.16
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,602.43,463.2
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,548.56,425.36
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,484.61,378.81
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,423.16,332.52
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,350.31,275.97
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,287.16,224.74
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,211.57,162.18
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,144.53,102.04
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,67.97,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,7.15,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,13.91,3.38
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,29.45,18.97
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,44.38,32.37
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,61.91,47.9
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,79.25,63.07
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,96.07,77.4
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,112.76,91.3
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,127.47,103.46
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,144.17,111.19
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,143.25,110.18
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,140.26,107.84
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,165.0,126.86
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,190.51,146.32
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,241.17,184.03
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,302.68,229.8
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,345.23,261.37
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,401.08,303.18
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,425.5,320.99
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,449.06,337.84
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,484.18,363.76
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,520.92,390.62
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,420.56,315.96
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,314.07,235.2
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,267.5,200.64
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,219.68,164.62
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,355.18,266.7
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,494.61,368.23
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,413.18,308.38
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,324.43,242.79
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,413.26,309.12
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,500.69,372.79
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,627.65,466.99
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,759.05,561.45
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,763.63,564.91
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,766.72,568.16
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,776.69,578.04
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,795.56,593.9
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,736.85,552.42
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,688.83,518.18
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,496.09,377.63
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,305.41,232.67
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,226.03,172.76
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,160.55,122.04
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,234.74,181.82
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,302.65,235.93
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,207.92,161.91
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,109.57,83.35
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,96.45,73.32
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,83.31,63.0
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,70.12,52.36
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,56.89,41.51
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,44.61,31.3
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,32.5,21.1
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,22.73,12.76
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,12.97,4.23
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.48,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,11.44,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,19.95,7.46
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,32.59,21.76
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,44.87,33.09
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,57.47,44.47
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,69.64,55.26
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,81.66,65.56
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,93.18,75.2
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,74.5,58.96
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,90.94,52.06
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,131.85,75.13
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,175.81,106.96
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,220.55,143.27
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,272.49,186.88
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,322.17,232.26
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,364.68,269.43
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,403.12,300.83
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,443.06,332.01
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,478.49,358.36
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,514.05,384.24
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,538.3,401.59
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,559.35,416.17
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,574.5,426.66
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,587.29,435.26
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,617.27,456.61
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,647.86,478.1
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,666.85,490.31
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,685.36,502.17
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,644.37,472.43
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,600.09,440.39
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,588.7,432.61
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,569.07,418.92
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,617.75,454.27
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,659.91,484.44
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,647.52,476.24
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,634.05,467.7
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,482.2,360.13
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,328.4,247.12
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,349.59,264.02
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,358.86,271.46
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,323.85,246.15
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,276.0,211.0
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,267.7,205.43
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,259.36,199.67
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,226.74,174.94
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,194.24,150.06
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,163.83,126.55
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,133.62,102.84
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,117.5,90.48
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,101.31,77.84
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,85.04,64.75
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,68.66,51.37
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,53.79,39.11
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,39.03,26.72
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,26.92,16.36
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.83,5.81
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.41,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,11.44,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.34,7.29
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,27.44,17.67
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,35.09,24.91
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,39.64,29.19
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,43.97,33.09
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,46.78,35.51
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,49.41,37.66
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,50.71,38.58
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,92.04,50.83
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,135.36,74.76
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,181.65,108.2
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,229.36,146.92
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,279.22,189.15
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,329.13,231.61
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,386.26,278.89
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,435.64,320.41
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,485.38,361.22
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,534.29,399.56
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,582.97,436.5
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,628.44,471.1
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,672.93,504.17
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,714.65,533.47
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,754.8,560.29
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,792.01,585.14
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,827.33,608.6
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,858.22,628.1
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,886.79,645.99
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,855.2,623.8
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,807.2,585.5
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,894.62,652.61
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,972.54,705.55
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,670.15,499.35
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,308.3,228.3
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,680.11,511.12
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,1002.78,730.39
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,1000.07,726.89
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,994.35,724.15
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,984.46,718.81
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,971.57,711.64
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,951.73,700.75
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,937.65,693.77
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,909.16,675.78
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,878.43,656.37
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,841.32,633.48
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,802.64,609.3
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,759.24,580.35
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,714.78,550.31
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,663.95,516.22
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,610.22,479.17
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,550.79,436.45
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,492.97,392.4
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,421.46,336.66
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,354.39,281.98
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,271.66,212.41
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,197.75,145.09
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,94.68,2.44
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,11.91,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.31,8.1
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,28.39,18.65
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,36.01,25.94
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,40.96,30.61
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,45.66,34.86
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,48.01,36.81
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,50.23,38.52
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,51.14,39.2
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,93.01,51.54
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,137.3,76.24
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,184.68,110.81
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,232.69,150.61
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,282.69,194.07
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,333.04,238.13
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,390.63,287.31
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,440.62,330.37
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,490.92,372.69
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,539.99,412.34
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,588.86,450.66
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,635.65,487.15
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,681.53,522.06
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,724.68,553.17
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,766.48,581.5
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,806.12,608.21
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,843.95,633.44
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,878.01,654.91
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,909.97,674.78
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,938.43,693.21
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,964.41,709.95
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,986.79,724.29
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,1006.37,736.83
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,1020.16,745.24
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,1030.84,751.71
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,1037.77,756.28
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,1041.45,758.89
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,1039.02,757.7
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,1033.4,754.63
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,1022.94,748.58
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,1009.35,740.65
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,990.06,729.12
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,968.0,715.88
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,939.7,698.56
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,908.99,679.64
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,872.63,657.31
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,834.52,633.58
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,789.88,604.23
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,751.05,578.64
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,697.83,543.02
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,644.72,506.67
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,583.44,463.44
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,523.73,418.88
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,451.8,362.93
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,388.15,310.68
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,304.92,240.79
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,230.43,172.17
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,109.31,11.98
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,10.96,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.4,7.04
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,25.17,16.19
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,31.6,22.4
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,35.09,25.79
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,38.44,28.88
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,44.35,34.05
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,46.46,35.71
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,47.63,36.56
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,85.3,44.5
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,130.82,69.77
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,179.19,104.79
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,235.59,150.61
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,286.61,193.82
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,337.64,237.55
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,389.65,281.49
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,440.45,323.16
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,491.52,363.6
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,541.51,402.11
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,591.01,438.91
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,638.66,475.0
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,685.37,509.64
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,729.49,540.78
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,772.16,568.93
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,811.24,595.06
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,848.39,619.83
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,882.26,642.41
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,913.84,663.49
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,941.64,681.58
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,966.88,698.07
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,987.52,710.31
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,1005.27,720.78
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,1018.59,729.35
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,1028.78,736.08
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,1033.8,739.72
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,1035.59,741.51
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,1032.16,739.53
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,1025.54,735.72
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,1013.82,729.51
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,999.09,721.54
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,978.47,709.29
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,955.14,695.42
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,926.33,678.04
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,895.24,659.17
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,858.47,636.48
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,820.06,612.54
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,782.3,588.8
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,736.33,559.04
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,682.49,523.4
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,628.86,487.07
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,567.47,444.36
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,507.79,400.39
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,441.02,349.68
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,375.16,297.09
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,292.37,228.31
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,218.34,161.52
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,104.19,17.14
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,11.44,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.31,7.48
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,27.87,18.21
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,35.95,25.88
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,40.88,30.54
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,45.56,34.78
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,48.3,37.14
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,50.85,39.24
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,52.07,40.1
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,87.24,47.87
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,134.86,75.7
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,180.14,108.26
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,238.99,164.03
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,287.47,210.13
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,314.15,226.44
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,373.52,270.71
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,428.44,315.84
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,477.93,355.76
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,525.44,392.47
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,573.17,428.01
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,619.27,461.57
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,664.59,493.3
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,707.07,520.87
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,748.27,545.52
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,786.56,567.56
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,823.08,587.77
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,856.31,605.02
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,887.5,620.61
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,914.81,635.76
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,939.7,649.4
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,960.6,659.34
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,978.77,667.7
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,992.66,676.92
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,1003.56,684.61
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,1008.9,689.25
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,1011.12,692.28
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,1008.77,691.65
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,1003.35,689.39
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,991.89,683.71
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,977.52,676.47
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,957.35,665.85
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,934.57,653.75
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,906.14,639.21
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,875.61,623.26
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,846.31,607.89
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,807.67,586.21
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,760.93,559.59
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,713.55,531.7
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,659.34,498.47
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,608.81,466.6
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,545.56,423.93
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,484.64,379.8
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,413.99,326.45
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,347.76,273.9
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,265.5,206.09
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,192.06,141.3
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,93.36,19.47
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,11.44,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.81,6.95
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.54,18.44
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,37.89,27.11
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,44.31,33.0
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,49.67,37.75
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,53.0,40.59
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,56.11,43.11
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,57.79,44.34
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,91.67,51.88
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,132.36,74.17
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,176.24,105.15
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,226.67,145.12
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,273.88,184.12
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,321.17,223.26
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,369.97,262.97
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,417.88,302.18
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,466.46,340.89
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,513.6,376.96
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,564.21,414.23
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,608.91,447.23
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,652.9,478.95
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,693.91,506.9
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,733.65,533.25
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,770.81,557.03
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,806.34,579.58
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,838.07,598.31
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,867.79,615.61
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,894.09,631.88
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,918.15,646.75
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,938.91,658.84
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,957.11,669.38
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,969.74,677.32
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,979.49,683.63
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,984.32,687.66
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,986.18,690.02
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,982.56,687.95
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,976.01,684.23
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,964.56,678.23
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,950.33,670.64
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,938.41,664.02
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,915.53,650.56
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,887.59,634.58
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,857.47,617.15
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,820.68,596.46
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,782.41,574.5
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,738.02,547.27
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,696.35,521.36
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,643.67,487.42
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,591.51,452.95
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,530.64,409.64
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,471.73,365.74
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,402.17,313.72
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,336.92,262.5
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,257.66,197.83
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,186.68,136.07
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,87.98,21.6
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,11.44,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.82,6.89
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,28.34,18.16
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,36.87,26.09
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,41.76,30.63
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,46.4,34.75
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,48.71,36.63
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,50.89,38.27
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,52.11,39.12
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,87.39,46.69
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,135.06,73.78
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,180.53,105.74
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,227.05,142.85
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,275.67,183.39
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,324.85,225.01
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,381.29,271.62
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,430.58,312.62
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,480.32,353.03
