Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,528.19,390.28
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,575.43,425.87
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,580.09,428.21
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,575.23,421.74
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,617.58,451.46
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,667.0,485.27
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,739.31,539.94
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,821.41,597.65
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,853.59,618.13
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,883.64,637.47
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,909.69,654.48
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,933.38,669.99
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,951.8,681.1
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,967.47,690.52
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,978.86,698.37
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,987.33,704.48
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,989.87,706.93
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,989.43,707.63
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,983.99,704.62
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,975.63,699.88
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,968.2,696.19
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,949.47,685.27
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,927.69,673.24
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,903.49,659.62
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,870.43,638.78
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,840.44,619.99
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,801.65,596.06
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,761.61,571.05
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,615.84,468.71
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,474.18,363.72
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,431.12,333.73
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,388.22,302.64
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,414.11,324.47
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,418.96,329.34
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,351.18,276.68
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,288.14,226.1
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,212.3,163.55
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,144.29,105.0
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,63.22,16.5
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,11.44,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,19.34,7.35
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,27.0,17.29
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,34.26,24.18
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,38.46,28.15
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,42.46,31.75
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,43.46,32.59
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,48.98,37.27
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,50.44,38.43
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,88.4,46.48
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,133.48,70.99
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,181.87,105.93
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,239.03,152.54
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,290.85,196.74
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,341.98,240.92
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,394.37,285.6
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,446.23,329.52
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,498.29,372.38
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,549.07,412.24
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,599.59,450.48
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,647.4,485.18
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,694.14,517.76
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,738.5,547.81
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,781.32,574.19
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,820.91,598.69
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,858.47,621.46
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,892.64,641.0
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,924.43,658.76
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,951.96,674.94
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,976.81,689.38
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,997.07,699.56
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,1014.32,707.88
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,1027.94,715.41
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,1038.39,721.11
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,1043.67,723.8
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,1045.7,724.69
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,1042.47,722.58
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,1036.05,718.72
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,1024.51,710.55
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,1009.96,700.76
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,989.43,690.26
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,966.16,678.19
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,937.47,662.45
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,906.51,645.26
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,869.72,623.4
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,831.25,600.34
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,792.8,576.73
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,746.14,547.37
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,692.58,513.61
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,639.17,479.13
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,577.85,438.6
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,521.77,399.21
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,450.59,346.83
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,383.58,295.01
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,301.71,229.76
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,228.15,166.46
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,110.24,36.17
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,11.44,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.83,7.0
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,28.36,18.48
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,36.9,26.47
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,42.23,31.45
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,47.28,35.98
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,49.15,37.57
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,50.93,38.98
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,52.52,40.15
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,87.87,47.96
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,135.46,75.14
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,180.93,107.31
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,228.2,145.38
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,277.64,186.95
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,326.94,228.53
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,383.71,275.08
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,433.53,316.45
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,483.78,357.06
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,532.46,394.76
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,580.97,431.09
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,627.05,465.42
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,672.25,498.18
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,714.95,527.34
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,756.29,554.01
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,794.59,578.28
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,831.07,601.08
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,863.96,620.08
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,894.67,637.44
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,921.31,653.33
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,945.52,667.63
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,965.74,678.72
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,983.22,688.14
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,995.9,696.06
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,1005.57,702.28
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,1010.25,705.59
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,1011.86,707.2
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,1007.85,704.8
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,1000.79,700.71
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,988.34,694.18
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,973.06,686.05
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,953.01,674.98
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,930.42,662.37
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,908.85,649.86
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,876.88,630.73
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,839.72,607.58
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,801.02,583.32
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,754.26,554.16
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,710.78,526.82
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,657.17,492.96
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,604.01,458.52
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,541.25,415.85
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,480.61,372.32
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,410.42,320.19
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,344.42,268.7
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,265.39,204.94
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,194.3,143.73
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,92.72,32.77
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.24,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,10.19,1.11
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,24.6,15.18
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,38.7,27.91
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,56.43,43.75
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,73.89,59.17
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,90.4,73.37
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,106.78,87.12
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,118.17,96.32
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,130.55,101.13
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,154.91,119.37
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,180.53,138.11
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,203.36,154.15
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,236.01,177.49
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,240.22,180.12
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,242.43,181.19
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,259.32,193.51
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,276.38,205.75
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,324.5,240.16
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,375.18,275.71
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,338.83,248.82
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,303.36,222.71
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,454.18,331.97
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,622.63,447.09
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,697.58,500.11
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,782.75,559.7
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,814.59,577.89
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,845.07,595.43
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,870.59,610.95
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,894.13,625.25
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,833.07,582.44
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,753.81,525.71
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,853.3,597.0
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,948.93,660.69
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,954.28,664.09
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,956.84,666.98
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,951.9,665.4
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,944.25,662.32
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,853.98,605.88
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,756.1,541.08
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,700.5,505.08
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,645.15,468.19
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,627.32,458.29
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,607.64,446.77
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,327.55,247.92
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,41.86,27.46
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,71.7,51.36
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,103.24,76.31
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,90.61,66.73
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,77.95,57.05
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,65.77,47.59
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,53.93,38.22
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,42.74,29.2
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,31.56,20.03
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,21.79,11.9
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,12.04,3.72
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,6.01,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,10.96,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,20.79,7.87
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,34.73,23.37
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,49.06,36.35
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,64.44,50.05
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,79.42,63.19
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,94.97,76.4
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,110.05,88.92
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,125.4,101.42
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,148.54,111.91
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,166.72,117.47
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,200.91,135.57
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,222.89,146.37
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,267.55,177.96
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,322.43,223.76
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,372.27,265.42
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,421.4,305.87
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,471.07,345.65
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,519.27,383.36
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,567.41,419.94
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,613.94,454.94
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,659.75,488.54
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,702.77,518.59
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,744.55,546.08
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,783.85,571.58
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,821.43,595.7
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,855.45,616.32
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,887.4,635.43
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,914.98,652.53
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,940.14,668.04
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,961.32,681.41
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,979.76,693.11
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,992.93,700.72
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,1003.07,706.49
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,1008.65,709.97
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,1011.12,711.64
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,1006.96,708.83
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,999.71,704.25
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,987.02,694.98
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,971.47,684.1
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,952.13,673.75
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,930.2,661.8
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,899.81,643.16
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,867.45,623.29
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,838.16,606.39
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,799.57,583.19
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,752.36,553.97
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,704.76,523.99
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,655.41,492.07
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,603.35,457.48
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,539.96,413.78
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,479.01,369.29
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,409.98,317.9
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,345.09,267.29
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,266.45,203.67
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,195.74,143.23
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,93.62,36.82
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,10.96,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,18.42,6.22
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,26.1,16.16
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,33.35,22.95
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,37.56,26.86
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,41.56,30.42
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,43.72,32.24
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,45.74,33.86
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,46.86,34.7
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,85.09,45.62
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,127.0,68.11
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,171.96,100.0
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,218.05,137.01
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,266.19,177.45
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,314.32,225.37
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,342.31,253.36
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,232.65,173.82
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,98.68,72.03
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,138.59,102.74
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,178.67,132.93
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,377.83,284.07
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,605.67,448.56
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,513.82,380.39
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,407.15,300.31
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,461.22,339.96
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,517.98,380.48
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,432.82,319.15
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,341.41,252.44
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,552.09,409.46
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,768.81,562.21
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,505.32,376.02
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,214.72,159.08
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,546.13,410.87
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,878.25,644.7
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,940.92,692.72
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,983.09,722.2
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,875.83,650.74
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,739.71,551.14
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,470.08,357.5
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,194.4,146.52
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,381.87,293.57
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,552.08,422.63
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,530.68,407.6
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,508.19,392.43
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,479.51,372.93
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,449.99,352.57
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,318.96,250.86
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,170.37,132.2
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,150.35,116.93
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,130.51,101.4
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,333.88,272.08
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,474.57,386.1
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,405.94,329.68
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,341.42,275.56
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,263.9,209.06
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,192.46,145.35
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,93.44,39.75
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,12.39,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,20.48,7.65
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,30.2,20.03
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.55,28.86
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,46.33,35.16
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,51.64,39.95
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,56.14,43.76
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,60.32,47.15
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,61.84,48.22
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,94.49,54.94
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,137.12,78.62
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,182.63,111.35
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,228.5,148.3
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,282.06,193.09
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,330.04,234.19
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,379.62,276.27
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,429.0,318.17
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,479.18,359.84
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,527.7,398.61
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,576.4,436.46
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,625.53,474.33
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,670.78,508.64
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,713.78,539.75
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,755.66,569.36
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,793.97,595.53
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,830.62,620.23
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,864.18,641.65
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,895.81,661.61
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,923.2,679.73
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,948.29,696.31
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,970.95,711.32
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,991.04,724.67
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,1004.52,733.75
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,1015.02,741.01
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,1021.46,745.74
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,1024.78,748.58
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,1022.04,748.77
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,1016.23,747.1
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,1006.25,741.64
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,993.27,734.32
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,973.65,722.4
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,951.41,708.82
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,924.79,692.58
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,903.75,680.16
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,867.28,657.85
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,829.11,634.2
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,787.32,606.47
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,744.2,577.47
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,691.46,541.49
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,638.75,504.78
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,584.15,465.62
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,527.23,422.33
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,457.86,367.85
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,392.35,314.15
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,311.18,246.1
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,237.81,180.83
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,116.55,53.07
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,11.44,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,19.48,6.95
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,26.68,17.18
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,33.51,23.73
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,37.32,27.4
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,40.97,30.73
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,65.13,51.84
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,93.19,75.83
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,66.19,52.15
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,85.55,45.4
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,131.02,72.95
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,176.5,108.6
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,225.91,144.85
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,285.93,191.67
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,336.85,235.07
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,388.65,278.69
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,439.54,321.2
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,490.8,362.92
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,540.4,401.75
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,589.77,439.21
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,637.33,474.92
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,683.99,509.04
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,727.91,539.44
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,770.48,567.06
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,810.13,592.63
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,847.89,616.74
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,881.9,636.98
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,913.68,655.61
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,941.79,673.1
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,967.38,688.98
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,988.01,701.76
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1005.74,712.83
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,1019.49,720.84
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,1030.15,727.03
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,1035.26,729.18
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,1037.22,729.57
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,1033.91,729.04
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,1027.46,726.73
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,1014.67,719.96
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,999.05,711.58
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,979.37,700.04
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,957.02,686.93
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,819.11,598.99
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,654.16,485.08
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,655.4,489.69
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,639.68,481.38
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,587.68,446.17
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,536.0,410.74
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,476.69,369.43
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,432.1,337.66
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,385.47,303.73
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,339.39,269.06
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,287.57,228.9
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,237.76,188.74
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,181.7,141.81
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,129.63,96.45
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,62.31,26.62
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,11.44,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.49,6.72
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,27.62,17.87
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,35.29,25.17
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,39.85,29.49
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,44.19,33.42
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,46.23,35.1
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,48.16,36.58
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,49.54,37.51
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,88.05,48.33
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,131.01,70.72
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,177.21,102.99
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,224.93,141.02
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,274.77,182.54
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,331.29,229.48
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,382.43,271.75
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,432.52,312.88
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,482.99,353.06
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,531.92,390.06
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,580.91,425.65
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,628.34,458.22
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,674.92,488.64
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,718.68,516.36
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,761.04,541.04
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,800.26,563.34
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,837.63,584.0
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,871.38,601.79
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,902.89,617.97
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,930.3,632.78
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,955.17,646.09
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,976.48,658.26
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,994.97,668.87
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,1008.58,675.81
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,1019.13,681.23
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,1024.11,683.07
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1025.94,683.29
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,1023.58,682.68
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,1018.11,680.46
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,1005.63,674.37
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,990.22,666.79
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,969.94,658.59
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,947.01,648.95
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,917.55,634.11
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,893.91,622.79
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,856.72,602.91
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,817.89,581.84
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,768.65,554.43
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,719.06,525.96
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,668.96,495.79
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,615.85,462.53
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,551.02,419.87
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,488.65,376.02
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,418.02,324.22
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,351.54,272.97
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,269.21,206.9
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,194.36,143.74
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,95.13,43.6
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,10.96,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,20.03,6.62
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,32.5,21.62
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,45.5,33.57
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,59.84,46.37
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,73.65,58.48
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,86.58,69.54
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,98.98,79.88
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,112.12,90.64
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,139.33,101.13
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,172.43,124.18
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,209.81,153.33
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,238.22,172.02
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,281.88,203.58
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,314.65,230.05
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,344.19,253.23
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,386.58,285.11
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,433.32,320.14
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,461.56,340.86
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,487.35,359.15
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,522.68,384.89
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,558.91,410.94
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,566.46,414.84
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,574.18,418.57
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,612.09,446.08
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,656.21,477.54
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,711.26,516.27
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,769.26,556.55
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,767.16,554.57
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,762.64,551.26
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,820.93,590.86
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,877.67,628.58
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,932.51,670.22
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,971.49,695.81
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,975.79,698.22
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,977.19,699.11
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,899.77,648.88
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,802.39,579.23
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,740.02,537.63
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,688.42,502.17
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,534.74,394.07
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,382.28,282.91
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,337.53,251.11
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,292.71,218.45
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,253.65,190.32
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,227.99,171.83
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,177.09,133.18
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,126.9,94.45
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,139.78,105.62
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,153.21,117.16
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,130.98,99.92
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,109.02,82.61
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,87.0,64.97
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,64.94,46.96
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,46.45,31.66
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,27.26,15.62
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.31,2.49
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,10.96,0.0
