Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.77,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.53,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,25.08,13.54
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,40.19,28.19
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,56.84,42.95
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,70.33,54.75
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,85.8,67.93
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,100.84,80.42
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,80.44,62.93
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,74.61,50.86
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,110.96,63.91
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,151.32,88.16
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,194.14,119.83
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,239.59,156.24
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,295.47,206.85
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,337.92,244.36
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,371.96,267.77
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,432.07,312.12
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,478.49,348.01
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,530.22,386.68
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,575.01,420.04
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,619.26,452.21
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,661.4,482.17
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,702.52,510.75
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,740.62,536.49
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,777.18,560.24
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,810.36,580.51
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,841.69,599.46
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,869.36,616.69
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,894.8,632.5
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,916.48,646.51
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,935.65,659.05
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,875.97,620.23
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,790.14,558.78
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,893.49,634.22
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,971.01,684.32
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,968.53,682.7
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,963.08,680.19
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,841.06,602.55
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,690.83,497.77
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,810.95,587.58
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,907.17,652.16
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,740.31,542.23
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,569.81,420.69
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,685.15,510.38
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,773.16,574.05
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,531.83,404.09
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,272.69,207.41
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,244.67,187.92
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,216.5,167.1
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,349.01,274.54
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,457.25,358.3
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,388.25,303.78
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,323.33,251.69
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,243.23,186.42
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,174.77,127.35
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,84.7,24.62
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,26.2,14.19
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,40.2,28.26
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,48.4,35.91
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,57.73,44.22
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,63.95,49.51
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,69.85,54.31
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,73.96,57.56
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,81.07,63.24
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,116.21,69.31
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,155.68,92.64
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,197.86,123.44
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,242.92,159.11
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,287.82,195.52
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,335.05,233.76
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,367.74,265.28
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,385.69,281.95
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,438.83,320.34
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,528.67,386.18
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,573.77,419.69
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,618.58,452.36
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,660.86,481.79
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,702.41,509.97
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,741.44,536.54
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,779.09,560.71
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,812.62,582.08
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,844.38,602.22
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,872.11,619.3
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,897.63,634.91
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,914.21,643.95
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,934.27,655.27
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,947.97,663.46
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,958.87,670.03
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,964.47,673.9
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,967.14,676.13
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,964.41,674.64
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,967.68,677.04
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,956.83,671.25
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,943.18,663.95
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,922.82,653.36
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,899.95,641.23
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,871.05,623.94
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,840.14,605.35
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,807.37,585.47
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,769.01,561.76
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,723.16,532.76
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,676.86,503.06
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,622.9,467.76
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,569.55,431.8
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,506.01,386.65
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,444.78,341.74
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,369.83,285.79
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,304.98,235.11
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,227.23,172.4
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,158.02,113.6
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,77.2,18.51
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.67,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,13.34,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,22.32,10.87
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,33.13,22.07
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,40.73,29.07
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,48.47,35.94
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,51.84,38.89
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,55.05,41.53
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,57.2,43.17
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,62.77,47.62
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,101.41,55.35
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,143.67,80.14
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,187.77,112.27
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,239.48,153.13
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,286.19,191.13
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,334.67,230.45
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,382.88,269.93
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,431.97,309.2
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,479.92,346.11
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,531.91,384.61
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,577.07,418.16
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,621.69,450.51
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,664.1,479.92
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,705.51,507.93
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,743.62,533.56
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,780.13,557.12
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,813.69,578.64
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,845.33,598.89
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,872.78,616.42
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,897.97,632.55
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,918.54,644.49
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,936.48,654.82
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,950.26,663.99
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,961.22,671.53
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,966.36,675.58
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,968.55,677.96
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,966.29,677.27
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,961.11,674.91
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,958.95,675.02
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,945.37,668.0
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,925.98,658.02
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,904.06,646.47
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,756.2,549.99
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,603.42,442.05
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,618.62,457.76
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,643.04,478.5
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,525.25,394.96
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,414.86,314.64
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,376.99,288.86
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,338.97,261.96
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,297.72,231.26
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,267.89,208.38
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,212.47,165.48
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,169.45,130.95
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,123.87,93.11
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,80.38,55.82
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,37.22,4.29
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,11.44,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.93,10.43
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.95,22.93
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.3,30.66
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.29,37.82
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,55.78,42.61
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,60.03,46.16
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,62.73,48.15
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,67.3,51.65
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,104.71,59.54
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,145.94,83.46
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,189.41,114.93
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,235.52,151.27
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,281.89,188.8
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,334.89,231.07
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,382.06,269.58
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,430.25,308.16
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,476.41,344.02
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,529.42,383.85
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,575.41,418.35
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,620.78,451.61
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,637.5,460.3
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,643.7,460.53
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,706.26,507.54
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,779.48,558.59
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,812.19,578.91
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,842.63,598.0
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,869.71,614.88
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,894.49,630.3
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,912.43,641.44
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,927.49,650.88
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,941.15,659.01
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,952.03,665.48
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,963.17,672.2
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,963.61,672.39
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,960.75,672.13
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,955.0,670.2
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,907.14,641.3
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,848.22,602.36
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,835.47,596.9
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,819.76,589.1
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,772.73,560.02
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,725.05,530.3
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,589.96,437.95
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,462.77,347.63
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,475.2,359.72
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,469.73,358.14
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,426.74,328.19
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,383.87,297.82
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,337.42,263.72
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,291.85,229.22
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,241.55,189.5
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,193.52,150.47
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,142.79,108.17
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,86.03,60.06
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,39.68,2.65
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,12.39,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,21.14,9.61
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.61,21.04
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,39.64,28.51
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,47.79,35.83
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,33.87,23.86
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,29.69,20.2
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,33.42,23.32
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,37.15,26.39
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,49.74,35.09
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,62.35,45.05
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,103.16,77.29
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,142.27,107.42
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,118.75,88.33
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,94.01,68.56
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,154.65,115.08
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,214.94,160.21
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,306.72,227.13
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,403.58,295.98
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,434.41,317.23
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,466.34,339.36
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,479.86,347.69
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,492.32,355.21
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,501.38,361.09
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,511.34,367.52
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,385.32,279.67
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,251.39,183.4
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,462.36,336.95
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,678.69,482.74
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,710.1,502.19
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,738.58,521.4
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,782.48,552.92
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,833.27,588.38
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,770.99,546.23
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,713.63,507.5
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,765.55,545.34
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,826.7,587.22
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,799.73,569.72
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,771.13,552.02
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,631.43,458.25
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,492.55,361.64
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,360.18,268.38
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,231.9,173.62
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,155.35,116.56
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,81.07,59.08
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,48.83,33.73
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,16.71,7.93
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,14.84,6.5
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,12.98,5.03
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,11.12,3.52
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,9.26,1.99
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.41,0.46
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.55,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.7,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.92,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,10.48,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.98,8.37
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,30.88,20.3
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,38.77,27.63
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,45.29,33.53
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,48.84,36.66
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,52.19,39.46
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,54.49,41.34
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,56.6,43.01
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,94.72,51.52
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,137.45,75.8
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,187.74,112.4
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,235.2,149.9
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,282.39,188.18
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,331.69,228.0
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,381.02,267.28
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,436.54,309.44
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,485.05,345.55
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,534.29,380.88
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,581.24,413.83
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,627.54,445.22
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,671.27,474.58
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,713.79,502.41
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,753.48,527.64
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,791.48,551.3
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,825.59,572.46
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,857.59,592.29
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,886.51,609.33
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,913.05,624.9
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,933.98,636.82
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,952.1,647.15
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,966.3,656.56
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,977.55,664.39
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,984.34,669.72
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,988.07,673.42
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,822.19,570.89
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,622.07,435.72
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,810.7,569.92
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,956.87,662.49
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,938.39,651.97
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,917.29,641.95
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,897.22,631.29
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,866.77,614.12
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,830.35,593.13
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,792.29,570.89
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,747.59,544.56
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,705.72,519.53
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,652.47,486.06
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,599.61,451.97
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,538.1,410.49
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,478.57,367.87
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,408.32,315.38
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,342.3,263.72
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,261.6,198.46
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,189.26,135.03
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,88.56,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,10.48,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,20.42,8.24
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.71,20.92
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,39.75,28.43
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,48.08,35.9
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,52.32,39.55
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,56.31,42.8
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,58.8,44.73
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,61.08,46.42
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,97.37,54.44
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,139.58,78.02
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,183.67,109.38
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,230.34,145.82
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,282.3,187.41
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,330.94,226.44
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,379.14,264.74
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,428.22,302.53
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,475.87,338.05
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,523.87,372.49
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,573.31,407.79
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,618.25,439.17
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,660.64,467.15
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,701.94,493.62
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,740.18,519.5
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,776.84,543.19
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,810.5,564.52
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,842.28,584.57
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,826.91,574.68
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,796.54,551.62
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,819.65,568.99
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,841.56,585.01
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,904.77,630.77
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,953.27,661.68
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,964.15,668.95
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,964.17,670.07
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,915.32,642.36
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,855.31,602.81
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,809.49,574.22
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,750.37,536.56
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,763.06,547.58
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,760.36,548.29
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,676.11,491.93
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,608.08,445.54
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,686.66,506.21
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,746.69,551.12
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,517.71,389.42
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,273.15,206.07
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,243.11,185.13
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,213.1,162.99
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,335.48,261.26
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,429.61,333.66
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,359.67,279.71
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,294.63,228.34
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,221.08,168.19
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,154.93,109.85
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,73.65,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,19.64,7.18
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.96,20.14
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,39.43,27.99
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,48.25,35.86
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,52.48,39.59
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,56.48,42.95
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,58.58,44.55
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,60.51,45.95
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,95.98,53.49
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,138.95,77.28
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,183.66,109.18
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,236.19,150.43
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,283.54,189.31
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,332.48,229.57
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,380.56,269.05
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,429.42,308.1
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,457.83,331.06
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,469.63,338.95
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,529.08,382.89
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,617.89,446.59
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,659.52,473.52
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,699.97,499.02
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,670.55,473.59
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,620.77,434.21
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,725.87,508.16
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,837.74,579.14
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,767.48,528.62
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,669.91,458.78
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,700.71,478.42
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,728.56,494.52
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,639.42,436.3
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,543.34,373.4
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,607.76,417.09
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,663.61,452.98
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,827.39,564.1
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,963.98,648.91
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,951.95,641.69
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,937.16,635.26
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,916.99,624.74
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,894.31,612.8
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,863.99,597.17
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,836.55,583.24
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,798.51,562.74
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,759.13,541.12
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,707.53,510.05
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,655.86,478.35
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,598.43,442.69
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,542.2,405.67
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,471.61,356.89
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,409.9,312.45
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,341.74,262.08
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,278.36,213.0
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,202.64,152.28
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,125.15,86.82
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,57.95,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,8.58,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.85,6.16
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,30.18,19.53
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,38.67,27.45
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,47.45,35.32
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,51.3,38.74
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,54.95,41.82
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,57.12,43.41
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,59.12,44.79
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,92.53,51.16
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,135.21,74.25
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,180.58,106.43
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,233.75,148.11
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,281.37,187.19
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,330.93,228.01
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,380.48,268.96
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,430.95,309.72
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,480.57,348.29
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,534.44,388.54
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,580.9,423.34
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,626.79,456.86
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,670.72,487.21
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,713.51,515.94
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,753.04,542.05
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,790.97,565.65
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,825.16,585.86
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,857.33,604.58
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,885.6,621.96
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,911.53,637.87
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,934.92,652.2
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,955.75,664.98
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,970.16,673.89
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,981.6,681.14
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,987.6,685.2
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,990.54,687.57
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,988.86,687.27
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,984.13,685.28
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,972.95,680.1
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,958.89,673.27
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,948.49,669.59
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,927.07,658.99
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,898.69,643.26
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,868.08,626.01
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,624.91,463.69
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,358.7,268.9
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,560.46,424.33
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,706.02,528.98
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,651.52,491.98
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,597.47,456.08
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,534.89,412.19
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,474.34,367.61
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,402.33,313.33
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,334.72,259.89
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,253.66,193.78
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,181.2,128.28
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,83.83,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,7.63,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,18.07,5.09
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,29.43,18.86
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,37.95,26.83
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,46.69,34.68
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,51.01,38.42
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,55.08,41.75
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,57.24,43.41
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,59.23,44.87
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,91.96,51.31
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,135.19,74.39
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,180.08,105.61
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,232.94,146.29
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,280.72,184.88
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,330.05,224.84
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,355.82,252.32
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,366.69,264.6
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,412.95,296.96
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,474.05,339.34
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,532.72,381.88
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,616.91,441.82
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,660.2,470.75
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,702.48,498.68
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,692.11,488.32
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,671.13,470.56
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,700.4,489.6
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,731.44,508.97
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,724.81,503.14
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,714.87,495.48
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,739.64,512.9
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,764.0,529.71
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,871.59,603.89
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,970.14,665.01
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,776.88,541.04
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,544.13,381.63
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,777.32,546.38
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,973.0,669.61
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,654.17,466.04
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,288.01,207.09
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,477.29,347.53
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,653.69,469.98
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,756.64,543.49
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,840.54,600.86
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,802.55,578.94
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,763.21,556.96
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,715.42,527.67
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,667.27,497.48
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,611.65,461.52
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,556.72,424.14
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,493.15,379.12
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,427.94,331.28
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,357.19,277.79
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,291.53,225.81
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,213.67,162.05
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,144.26,99.88
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,67.45,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
