Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.62,2.95
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,31.05,20.02
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,40.68,28.98
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,49.9,37.23
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,56.03,42.61
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,61.82,47.5
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,64.84,49.89
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,67.64,52.0
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,110.21,69.64
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,155.19,98.22
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,185.21,115.18
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,226.56,144.27
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,281.82,193.08
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,324.78,230.73
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,366.25,262.75
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,409.31,295.3
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,454.79,328.99
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,518.67,376.11
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,568.27,412.46
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,613.35,444.73
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,656.96,474.07
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,699.61,501.72
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,738.17,526.49
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,775.15,548.53
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,808.9,567.56
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,840.63,585.03
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,868.92,601.35
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,894.92,616.16
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,915.36,626.23
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,933.13,634.67
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,947.65,642.48
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,959.33,648.66
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,965.16,652.44
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,968.0,654.64
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,965.38,652.83
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,959.79,649.44
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,843.13,579.0
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,698.14,483.8
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,696.19,487.16
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,691.79,487.47
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,657.48,466.5
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,622.12,444.9
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,703.48,504.55
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,764.46,546.07
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,714.05,515.12
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,663.68,484.69
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,608.54,450.9
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,554.1,415.75
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,489.02,370.84
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,422.3,322.98
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,352.37,270.99
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,287.44,220.33
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,209.87,157.57
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,140.95,95.84
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,65.39,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.44,1.6
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.68,18.01
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,37.99,26.69
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,46.91,34.67
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,52.93,39.87
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,57.74,43.83
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,60.55,45.93
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,63.15,47.77
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,90.56,51.87
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,131.56,72.76
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,175.31,102.75
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,221.78,138.39
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,273.95,180.02
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,322.54,219.32
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,370.44,258.28
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,419.36,297.23
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,466.6,333.4
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,518.98,371.97
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,565.03,404.73
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,610.55,435.99
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,653.55,464.51
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,695.5,491.41
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,734.08,516.03
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,771.05,538.04
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,805.09,558.6
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,837.17,577.83
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,864.98,593.59
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,890.5,607.85
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,910.52,618.34
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,927.8,627.25
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,834.43,567.53
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,715.98,486.76
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,848.64,578.66
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,960.68,647.34
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,868.91,590.5
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,748.07,511.48
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,740.6,510.18
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,731.26,506.47
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,715.86,499.4
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,698.5,491.12
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,778.74,549.39
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,835.56,587.45
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,802.96,569.77
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,764.89,549.24
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,720.66,523.08
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,675.64,495.8
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,622.23,462.09
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,569.37,427.72
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,508.77,386.0
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,450.03,343.83
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,378.54,290.49
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,311.53,238.12
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,231.17,173.49
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,162.81,110.1
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,59.32,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.68,0.41
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,27.97,17.27
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,35.5,24.51
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,42.62,31.0
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,47.13,35.0
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,51.37,38.59
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,53.72,40.35
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,55.89,41.88
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,83.94,46.24
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,127.34,67.91
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,177.78,102.41
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,225.22,138.2
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,273.1,175.75
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,322.77,214.58
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,372.27,254.11
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,422.65,293.47
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,476.52,333.52
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,525.33,368.98
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,571.94,402.77
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,617.98,435.32
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,662.19,464.98
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,705.36,493.19
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,744.71,518.23
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,782.43,540.88
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,817.19,561.15
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,849.95,580.05
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,818.99,558.99
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,771.77,524.31
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,772.9,525.12
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,774.42,525.56
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,819.41,554.24
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,859.18,579.12
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,819.47,554.56
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,769.2,524.12
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,780.53,533.72
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,800.95,548.08
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,784.79,538.75
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,766.78,528.67
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,784.38,544.06
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,797.33,556.3
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,724.07,509.26
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,638.8,454.39
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,620.27,446.03
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,613.31,444.3
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,546.55,400.51
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,494.63,366.05
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,547.82,407.06
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,581.27,432.52
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,517.14,387.82
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,455.33,343.75
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,382.57,290.55
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,314.4,238.11
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,230.25,170.88
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,158.65,104.54
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,57.24,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,15.3,0.05
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,30.37,19.04
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,41.62,29.44
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,52.38,38.96
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,59.19,44.9
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,65.67,50.34
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,70.31,53.94
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,73.61,56.3
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,96.8,58.62
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,136.53,78.03
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,179.21,106.72
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,224.82,141.3
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,270.62,177.88
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,318.74,216.69
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,366.57,255.7
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,419.98,298.01
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,466.99,334.44
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,514.55,370.32
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,560.82,404.78
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,606.82,438.15
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,650.08,468.2
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,692.52,496.96
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,731.45,523.47
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,768.93,547.95
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,803.34,568.82
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,832.43,586.14
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,859.85,603.19
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,885.05,618.82
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,910.29,633.6
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,927.39,643.29
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,941.38,652.08
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,952.52,659.23
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,958.66,663.42
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,961.81,665.92
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,958.63,664.68
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,952.5,661.79
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,941.47,656.0
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,927.64,648.6
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,906.72,638.17
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,883.32,626.2
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,856.97,611.0
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,824.15,591.58
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,786.03,569.37
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,746.61,546.0
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,655.35,485.55
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,563.68,421.53
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,513.28,388.02
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,463.54,353.68
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,406.15,311.77
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,350.99,270.24
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,277.73,214.08
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,220.44,168.19
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,155.77,115.24
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,95.69,60.5
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,33.6,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.51,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,28.79,17.64
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,40.09,28.1
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.89,37.68
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,57.32,43.21
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,63.41,48.23
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,84.34,65.57
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,110.91,87.19
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,108.49,71.61
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,136.09,78.8
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,177.83,106.53
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,222.52,139.96
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,267.61,175.5
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,314.65,212.69
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,361.43,249.19
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,409.43,285.49
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,459.4,321.78
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,506.74,355.07
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,552.55,387.23
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,597.97,418.06
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,640.56,445.82
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,682.24,472.17
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,721.0,498.39
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,757.82,522.32
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,790.58,542.17
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,821.46,560.81
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,849.07,577.82
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,874.48,593.55
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,898.28,609.17
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,913.98,620.02
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,809.63,553.52
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,678.44,465.17
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,821.82,565.48
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,945.22,644.39
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,942.58,642.09
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,937.05,639.65
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,924.75,633.99
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,909.74,626.79
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,894.45,620.1
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,871.74,608.83
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,840.04,591.29
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,806.64,572.52
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,739.35,532.05
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,667.75,486.75
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,645.69,474.54
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,626.65,463.5
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,564.9,422.08
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,510.54,384.81
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,444.03,337.33
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,381.0,290.79
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,311.64,237.83
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,247.33,186.94
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,163.76,120.19
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,95.43,58.62
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,33.89,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,11.59,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,23.22,13.06
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,39.19,27.33
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,54.87,41.02
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,72.35,56.01
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,89.66,70.52
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,102.61,81.08
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,122.37,97.04
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,117.3,86.0
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,116.51,86.62
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,144.68,107.64
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,173.53,128.74
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,227.46,164.93
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,305.52,218.82
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,338.71,238.92
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,406.56,286.81
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,457.56,324.36
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,504.17,357.5
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,549.22,389.72
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,594.06,420.8
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,635.78,447.93
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,676.5,473.49
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,715.06,499.22
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,752.38,523.77
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,729.37,504.25
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,689.38,473.67
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,777.99,536.68
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,868.71,596.45
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,751.47,519.0
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,607.65,420.34
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,774.49,538.7
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,930.09,640.09
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,875.18,603.39
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,809.6,558.88
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,874.49,605.44
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,933.13,643.44
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,836.55,582.21
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,732.55,513.29
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,680.6,481.39
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,628.48,448.22
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,520.97,376.04
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,429.68,312.73
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,507.41,372.31
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,563.55,415.13
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,459.69,341.28
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,348.28,260.93
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,312.38,236.34
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,276.63,210.75
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,237.33,181.32
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,198.48,151.51
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,157.57,119.45
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,117.6,87.35
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,68.82,47.85
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,25.75,11.46
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,12.12,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.96,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.7,15.06
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,34.6,23.6
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,42.21,30.47
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,46.3,34.04
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,50.18,37.24
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,52.19,38.81
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,54.06,40.18
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,74.53,41.83
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,116.99,61.29
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,166.93,94.88
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,214.15,130.72
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,261.98,169.3
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,311.65,209.81
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,360.83,250.09
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,410.93,290.34
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,464.81,332.27
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,513.57,369.65
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,560.44,405.42
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,606.7,439.98
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,607.31,437.63
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,595.34,424.98
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,593.24,423.15
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,588.81,419.31
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,633.8,450.36
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,683.34,483.88
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,787.05,560.69
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,892.71,632.02
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,822.43,584.09
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,728.73,515.04
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,639.62,454.54
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,543.59,387.6
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,775.31,557.34
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,971.37,688.5
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,969.57,687.02
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,964.71,685.1
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,831.96,598.53
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,671.25,483.89
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,801.58,583.31
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,899.22,651.81
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,878.42,639.18
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,847.64,620.63
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,811.37,598.93
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,773.5,575.88
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,727.42,545.82
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,684.15,517.3
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,630.4,481.28
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,577.23,444.8
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,515.53,400.21
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,455.92,355.03
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,382.33,297.27
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,313.73,241.23
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,226.9,169.24
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,145.45,87.18
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,53.06,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.57,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.91,14.27
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,33.19,22.4
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,41.41,29.89
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,45.96,33.96
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,50.25,37.63
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,52.63,39.53
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,54.84,41.21
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,73.1,42.36
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,114.52,61.29
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,163.58,94.81
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,209.88,130.81
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,255.58,168.42
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,303.86,208.84
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,355.35,255.36
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,391.87,286.48
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,431.08,315.2
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,504.99,370.47
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,552.25,405.42
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,598.99,438.91
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,643.31,469.88
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,686.68,499.27
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,631.27,455.52
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,552.82,394.54
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,686.56,492.7
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,834.22,590.59
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,864.04,607.33
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,891.51,623.62
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,914.62,635.82
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,935.04,646.32
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,629.09,449.95
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,267.1,190.99
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,641.47,464.17
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,973.45,673.32
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,806.95,564.9
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,606.77,427.54
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,461.98,331.03
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,329.23,237.72
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,645.61,469.42
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,901.77,635.66
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,878.8,619.91
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,845.92,601.05
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,807.99,578.86
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,768.53,555.45
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,722.36,526.75
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,672.67,495.23
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,616.89,459.34
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,561.83,422.86
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,494.35,375.14
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,429.76,327.75
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,356.54,272.03
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,286.11,216.35
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,204.42,150.13
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,127.33,72.08
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,45.16,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,13.0,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,25.75,14.81
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,35.18,24.0
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,44.21,32.12
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,50.39,37.58
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,55.32,41.78
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,58.25,44.12
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,60.97,46.19
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,78.22,47.42
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,119.51,65.97
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,162.41,93.84
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,208.15,128.27
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,269.51,182.45
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,318.29,224.7
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,342.49,245.06
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,365.82,263.35
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,393.35,282.92
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,420.3,301.6
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,462.41,331.04
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,502.14,358.59
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,549.28,391.11
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,600.67,426.15
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,670.01,477.29
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,754.69,537.01
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,788.33,558.04
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,820.04,578.22
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,847.51,595.69
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,872.72,611.77
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,894.21,624.29
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,913.14,635.26
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,927.06,643.97
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,938.16,651.07
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,943.47,655.3
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,945.82,657.87
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,952.16,663.88
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,947.39,663.11
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,936.22,657.75
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,922.23,650.75
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,902.02,639.4
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,879.28,626.51
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,850.08,609.47
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,818.87,591.07
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,784.93,571.52
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,745.36,547.95
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,664.54,495.0
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,581.24,437.7
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,532.14,404.25
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,483.14,369.71
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,446.52,343.66
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,412.81,318.28
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,336.33,259.66
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,269.86,206.45
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,190.54,140.84
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,114.15,61.06
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,39.77,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,13.02,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,25.76,14.72
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,37.57,26.09
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,48.87,36.21
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,63.74,49.01
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,87.09,68.63
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,78.46,61.14
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,72.89,56.21
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,117.65,84.44
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,164.57,122.6
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,193.94,139.72
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,233.98,165.37
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,256.83,175.68
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,304.66,207.99
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,352.15,246.06
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,400.95,284.12
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,450.75,321.84
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,498.82,357.43
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,549.49,394.21
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,595.54,426.77
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,593.57,421.56
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,574.4,403.5
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,614.89,431.75
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,657.83,460.82
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,586.89,411.66
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,504.86,354.37
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,586.98,412.03
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,675.5,471.56
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,797.98,558.49
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,912.44,633.85
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,933.62,646.51
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,945.27,654.46
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,950.24,659.18
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,952.22,662.21
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,949.04,660.99
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,942.89,658.11
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,929.68,651.58
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,913.75,643.45
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,644.47,467.19
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,341.9,249.65
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,399.54,295.16
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,469.21,346.93
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,278.31,208.65
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,102.61,74.53
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,388.82,300.06
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,624.22,472.61
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,561.41,426.98
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,506.39,387.9
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,439.61,338.83
