Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,376.3,290.77
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,304.33,234.92
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,238.03,181.5
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,153.45,112.46
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,80.64,38.44
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,28.88,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,12.64,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,25.01,13.92
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,35.66,24.49
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,45.85,33.77
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,52.13,39.38
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,58.15,44.56
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,61.34,47.15
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,64.32,49.45
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,98.78,70.64
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,137.38,104.37
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,176.63,131.86
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,220.33,162.3
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,249.69,184.14
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,270.03,198.9
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,221.14,163.13
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,167.35,123.15
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,199.7,146.9
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,232.57,170.36
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,268.14,195.68
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,304.47,221.12
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,465.85,339.18
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,675.84,482.52
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,714.96,505.97
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,752.68,529.44
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,744.29,518.87
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,724.21,500.49
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,759.79,524.14
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,795.13,546.83
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,802.37,551.82
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,807.58,555.91
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,866.0,597.63
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,924.33,636.27
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,926.86,638.4
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,926.55,639.63
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,921.93,638.85
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,914.56,636.55
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,902.25,630.05
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,887.28,622.05
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,865.27,610.21
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,841.02,597.03
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,704.47,506.88
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,566.75,412.43
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,578.97,425.39
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,600.23,442.71
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,479.27,358.39
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,365.94,276.89
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,326.72,249.84
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,287.96,221.84
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,332.28,257.56
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,366.74,283.7
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,295.05,227.85
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,228.95,174.86
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,145.97,106.77
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,73.0,30.69
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,26.2,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,15.25,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,26.27,14.7
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,36.88,25.45
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,48.21,35.62
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,55.17,41.71
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,61.81,47.26
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,90.35,71.1
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,118.96,94.41
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,138.42,102.36
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,170.05,120.98
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,202.26,143.7
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,233.48,167.04
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,264.15,187.72
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,309.52,220.15
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,322.01,233.11
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,322.09,235.42
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,364.13,265.0
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,418.48,302.97
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,458.44,330.78
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,495.69,356.58
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,506.7,362.78
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,508.68,362.72
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,463.26,330.49
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,413.24,294.85
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,504.44,358.12
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,602.3,422.6
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,592.07,415.25
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,579.81,407.54
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,558.78,393.87
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,529.55,374.7
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,376.15,271.59
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,214.32,156.43
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,282.88,208.04
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,363.77,266.99
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,467.6,343.3
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,585.54,427.28
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,355.24,264.49
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,112.66,82.15
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,168.66,126.21
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,226.62,170.89
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,190.16,143.29
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,153.81,115.64
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,82.92,60.71
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,15.79,7.16
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,177.85,139.63
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,344.11,269.38
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,301.22,236.35
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,259.89,204.77
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,210.0,165.75
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,171.77,135.03
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,130.18,100.91
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,89.36,66.87
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,53.4,36.26
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.85,0.88
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.77,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.26,1.47
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,17.61,9.33
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,25.98,16.87
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,36.68,26.33
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,47.4,35.65
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,57.19,44.1
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,67.0,52.42
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,75.27,56.39
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,83.44,62.68
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,84.17,62.91
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,84.79,63.05
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,114.69,86.48
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,144.44,109.38
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,140.51,105.99
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,136.3,102.47
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,139.26,104.34
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,142.3,106.29
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,166.75,124.98
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,191.58,143.81
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,224.89,168.61
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,258.65,193.44
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,248.0,185.26
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,237.03,176.97
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,238.92,178.39
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,240.81,179.79
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,290.81,217.1
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,341.63,254.47
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,389.75,289.8
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,435.62,323.21
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,442.04,328.6
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,448.4,334.16
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,315.26,236.72
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,175.72,131.48
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,151.87,113.39
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,127.93,94.91
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,110.25,81.34
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,92.56,67.68
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,53.6,37.09
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,14.89,6.29
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,79.25,57.72
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,146.88,111.09
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,254.55,197.41
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,369.82,287.26
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,346.94,270.43
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,323.05,253.23
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,285.27,224.89
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,247.97,196.36
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,198.23,156.99
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,160.45,126.32
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,121.31,94.03
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,82.9,61.84
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,50.43,33.9
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,14.85,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.63,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,14.3,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.51,12.19
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.82,23.13
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,43.71,32.28
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,44.38,33.13
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,49.26,37.42
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,45.06,33.67
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,40.87,29.89
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,91.3,69.47
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,137.92,106.36
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,132.86,101.74
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,126.46,96.24
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,156.73,119.14
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,187.59,142.04
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,213.72,161.58
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,240.56,181.54
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,275.25,206.78
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,318.89,238.37
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,322.73,240.31
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,325.67,241.65
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,324.22,239.82
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,322.09,237.5
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,385.42,283.33
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,451.52,330.07
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,528.63,385.16
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,612.04,443.49
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,527.84,383.56
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,433.43,315.95
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,363.02,265.74
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,285.2,209.2
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,353.19,259.0
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,417.86,305.12
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,253.68,186.73
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,87.04,61.68
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,178.86,132.0
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,273.32,202.28
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,293.15,217.04
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,326.21,241.66
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,329.94,245.41
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,333.66,249.34
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,435.18,327.16
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,519.31,390.48
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,474.0,358.11
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,428.82,326.18
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,304.14,232.95
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,162.09,122.85
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,140.34,106.62
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,118.82,89.99
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,98.15,73.83
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,77.3,57.16
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,58.59,42.0
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,39.43,26.17
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,24.15,13.09
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,10.19,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.24,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,12.87,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,21.14,10.03
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,29.58,19.39
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,36.96,26.31
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,18.14,10.18
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.01
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,55.32,42.52
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,99.81,80.53
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,114.78,92.73
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,130.47,100.5
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,101.57,76.99
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,68.91,50.5
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,103.58,78.02
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,137.19,104.15
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,150.57,114.26
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,164.23,124.6
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,227.38,172.64
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,284.49,215.12
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,298.84,225.53
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,313.54,236.29
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,401.72,301.34
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,492.02,366.24
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,510.8,378.95
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,529.43,391.76
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,361.03,269.48
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,180.08,133.5
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,248.7,185.48
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,318.3,236.68
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,517.77,383.27
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,723.15,524.93
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,580.26,423.54
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,428.67,314.5
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,536.08,393.5
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,636.15,464.1
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,564.36,412.99
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,478.73,352.46
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,564.11,415.35
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,648.72,475.07
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,763.51,559.86
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,860.8,627.15
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,788.17,579.26
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,710.76,527.11
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,703.69,526.17
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,698.77,525.16
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,510.99,390.27
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,318.61,245.13
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,283.46,220.32
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,248.23,194.03
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,209.57,163.87
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,171.48,133.44
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,123.31,94.66
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,85.78,63.56
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,51.28,33.87
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,7.15,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,13.82,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,23.89,11.6
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,34.71,23.52
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,46.14,33.89
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,53.94,40.88
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,61.38,47.32
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,86.82,68.85
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,118.83,95.42
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,131.95,105.78
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,164.59,120.18
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,164.28,107.29
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,200.64,124.84
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,246.58,161.66
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,295.32,201.7
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,349.0,245.42
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,398.7,285.32
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,446.92,323.23
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,495.76,360.37
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,543.21,396.07
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,590.38,430.51
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,634.78,461.55
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,679.25,491.73
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,718.62,518.75
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,756.47,543.66
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,791.29,564.95
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,824.27,584.91
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,851.97,602.07
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,877.28,617.73
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,898.32,631.32
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,916.67,643.34
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,929.89,651.67
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,940.17,658.32
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,946.0,662.98
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,948.8,665.93
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,944.71,664.13
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,945.86,665.81
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,934.53,659.77
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,920.32,652.15
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,898.9,639.5
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,874.92,625.33
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,844.32,607.47
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,811.66,588.22
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,776.68,567.93
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,736.56,543.92
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,689.06,513.83
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,641.23,482.91
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,584.16,444.57
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,528.07,405.15
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,460.94,356.12
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,396.79,307.41
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,317.03,245.05
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,248.48,188.92
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,166.52,118.43
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,80.12,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,28.05,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,13.34,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,23.08,10.48
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,36.81,25.09
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,47.74,35.06
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,65.21,50.29
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,84.29,66.6
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,96.88,77.24
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,115.59,92.8
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,96.32,76.16
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,122.56,75.72
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,162.43,100.22
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,205.65,132.29
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,200.11,140.95
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,189.31,142.68
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,236.1,177.13
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,292.13,217.98
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,283.67,211.13
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,279.25,207.27
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,313.78,232.41
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,356.81,263.37
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,355.34,261.88
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,352.83,259.8
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,325.66,239.88
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,297.94,219.53
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,322.12,237.16
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,346.74,254.82
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,442.76,324.13
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,541.68,393.3
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,529.39,383.27
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,515.93,373.16
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,623.4,451.22
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,735.49,529.78
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,717.81,517.09
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,698.44,504.31
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,815.69,590.82
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,917.21,660.4
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,904.82,652.95
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,894.82,648.25
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,821.92,602.93
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,744.47,550.65
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,759.79,565.99
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,775.64,579.42
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,734.58,553.91
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,692.48,527.65
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,572.81,441.89
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,453.86,353.66
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,404.12,317.7
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,355.81,281.45
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,301.55,239.05
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,249.62,197.31
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,193.24,151.17
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,130.71,99.32
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,76.33,51.99
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,8.1,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,15.77,5.0
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,32.43,21.46
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,48.56,35.89
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,66.47,51.66
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,84.2,67.03
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,101.52,81.73
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,121.31,98.21
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,131.83,106.45
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,146.22,111.5
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,183.76,137.48
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,221.22,163.06
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,239.72,178.29
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,261.88,195.98
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,221.28,165.97
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,177.07,132.75
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,254.49,190.42
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,339.31,251.62
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,374.7,276.46
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,411.99,302.67
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,389.37,285.46
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,363.17,265.86
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,279.88,205.88
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,192.49,141.64
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,241.57,177.87
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,291.27,213.33
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,284.34,207.97
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,277.21,202.78
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,447.11,325.16
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,615.39,439.02
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,662.41,470.85
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,718.49,509.35
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,606.07,433.52
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,488.32,352.57
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,598.27,432.8
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,709.03,509.6
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,593.51,430.75
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,477.08,349.92
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,378.2,281.09
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,267.18,200.2
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,233.76,176.02
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,200.35,151.15
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,155.88,117.64
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,111.83,83.71
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,91.65,68.08
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,71.67,52.37
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,61.86,44.76
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,52.06,37.01
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,42.27,29.13
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,32.49,21.11
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,24.11,14.12
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,15.75,7.06
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,9.26,1.27
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.77,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.84,6.58
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,27.75,17.54
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,35.67,24.89
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,39.64,28.58
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,43.45,31.93
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,45.72,33.89
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,65.13,50.43
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,82.77,65.1
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,100.27,75.69
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,145.55,110.44
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,183.73,138.79
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,209.59,157.69
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,236.65,177.45
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,299.74,221.5
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,378.81,278.61
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,418.07,307.19
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,491.79,362.76
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,346.82,260.16
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,185.16,137.2
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,269.88,200.55
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,358.98,264.8
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,239.63,177.08
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,113.81,82.34
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,248.25,183.62
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,385.26,282.33
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,624.78,461.63
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,872.03,630.12
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,753.8,545.35
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,603.33,433.78
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,649.71,468.38
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,705.19,507.53
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,833.62,602.18
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,942.29,675.64
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,828.61,599.38
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,687.15,498.05
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,624.17,456.21
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,573.02,421.04
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,619.67,457.87
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,649.33,482.57
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,736.39,549.47
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,803.88,598.23
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,526.2,401.75
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,219.41,166.39
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,456.24,354.84
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,625.97,482.97
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,567.36,440.84
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,509.97,399.07
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,444.6,349.81
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,381.97,300.75
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,299.3,234.25
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,228.47,174.83
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,134.44,91.83
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,11.44,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,18.87,5.91
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,28.35,17.96
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,36.72,25.77
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,41.05,29.78
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,45.18,33.42
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,47.44,35.3
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,49.57,36.96
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,50.06,37.17
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,95.18,50.82
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,139.97,76.76
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,187.56,111.65
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,235.5,150.47
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,285.33,192.1
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,337.9,241.05
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,374.75,274.13
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,414.49,302.92
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,489.33,358.92
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,536.43,395.38
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,582.93,430.57
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,626.91,462.4
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,669.61,492.49
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,709.3,520.55
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,747.28,545.6
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,781.94,567.27
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,814.45,587.37
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,772.76,556.06
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,710.62,507.41
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,440.6,322.38
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,145.32,105.0
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,134.19,97.17
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,122.95,88.7
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,279.22,205.75
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,438.34,319.33
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,514.46,373.76
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,579.81,420.54
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,649.76,471.6
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,704.41,511.99
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,553.69,407.59
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,405.18,301.01
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,544.41,407.4
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,661.59,493.98
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,632.68,475.35
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,601.48,455.94
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,552.47,422.1
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,503.45,387.66
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,453.89,352.2
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,404.84,316.12
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,349.2,273.85
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,295.68,231.75
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,221.09,171.93
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,162.74,123.13
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,95.75,62.49
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
