Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.89,5.14
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.99,18.42
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.68,27.41
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,43.75,32.09
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,47.75,35.63
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,69.03,53.75
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,88.5,70.01
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,93.61,73.91
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,125.91,82.85
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,145.57,86.41
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,186.27,110.85
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,245.35,163.63
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,295.56,208.38
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,336.97,241.84
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,377.92,274.4
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,416.61,304.04
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,453.55,331.4
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,497.38,363.7
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,543.76,397.27
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,570.4,415.14
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,593.97,430.4
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,664.65,483.22
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,748.16,542.06
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,694.8,500.05
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,619.61,441.42
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,744.2,533.59
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,871.85,618.22
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,893.05,629.05
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,911.34,639.16
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,925.54,648.1
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,936.71,655.29
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,942.44,659.25
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,945.03,661.46
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,942.5,660.67
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,936.86,658.13
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,871.17,618.0
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,786.94,562.22
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,842.1,604.66
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,876.79,629.04
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,846.52,611.34
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,814.14,592.77
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,776.26,570.49
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,736.92,546.93
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,688.7,516.2
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,643.6,487.02
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,587.3,449.3
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,532.01,410.85
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,464.88,361.15
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,400.91,311.75
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,321.57,248.61
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,248.84,188.02
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,159.06,103.06
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,50.22,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.48,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.38
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,26.27,16.06
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,34.26,23.52
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,37.88,26.92
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,41.37,30.01
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,43.45,31.73
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,45.4,33.26
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,50.23,37.16
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,86.68,44.43
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,159.65,101.5
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,217.55,153.94
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,229.93,153.51
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,286.37,190.81
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,336.27,232.95
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,386.91,275.1
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,436.63,315.18
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,486.5,354.2
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,534.65,391.6
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,582.16,427.57
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,575.34,420.02
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,551.3,398.51
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,468.51,340.06
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,371.9,270.12
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,487.29,353.0
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,610.58,437.57
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,741.08,533.33
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,874.92,622.78
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,674.15,486.06
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,431.45,309.03
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,587.3,421.82
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,749.3,531.97
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,621.89,444.1
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,488.97,351.33
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,735.77,532.46
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,936.85,666.16
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,923.63,656.86
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,907.6,648.01
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,895.43,641.23
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,872.91,627.87
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,840.95,608.48
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,807.07,587.81
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,768.14,564.79
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,727.82,540.48
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,681.69,511.03
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,631.91,478.39
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,573.87,439.03
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,516.99,398.46
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,447.56,346.75
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,381.5,295.58
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,301.54,232.03
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,227.04,170.29
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,140.13,86.3
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,37.36,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,10.48,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,17.34,2.35
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,27.5,16.99
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,38.05,26.68
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,43.16,31.4
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,48.02,35.68
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,50.52,37.76
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,52.88,39.62
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,53.92,40.2
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,88.48,47.45
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,133.11,72.13
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,185.71,110.12
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,233.59,148.46
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,283.2,189.65
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,332.71,231.52
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,383.28,273.79
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,431.96,313.33
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,485.4,355.14
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,532.65,392.09
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,579.36,427.72
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,526.2,387.21
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,454.07,330.28
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,477.1,346.92
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,504.39,366.03
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,648.39,474.61
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,807.08,586.86
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,835.05,604.15
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,860.63,620.77
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,879.99,633.33
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,896.47,644.13
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,909.39,652.38
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,919.41,658.85
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,931.68,667.25
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,933.78,669.19
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,930.33,667.41
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,923.85,663.84
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,912.04,656.97
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,897.4,648.4
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,611.53,453.46
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,294.42,217.64
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,569.45,428.49
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,792.95,586.07
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,753.18,559.64
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,712.21,534.12
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,663.44,501.93
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,614.38,468.92
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,555.51,427.7
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,497.9,385.55
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,431.72,335.53
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,368.49,285.9
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,286.89,220.86
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,216.8,162.1
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,131.39,76.19
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,33.15,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,9.53,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,16.08,0.57
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,25.11,14.92
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,33.62,22.91
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,38.1,27.08
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,42.38,30.86
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,44.79,32.87
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,47.05,34.67
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,48.04,35.31
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,86.56,46.09
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,131.31,70.18
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,178.86,104.07
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,227.49,142.92
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,277.95,184.72
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,334.25,231.02
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,384.82,272.3
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,434.12,311.61
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,483.45,349.63
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,530.9,386.03
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,577.73,420.96
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,622.22,452.42
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,665.49,482.1
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,705.43,510.18
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,743.66,535.38
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,778.55,558.39
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,811.28,579.97
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,839.93,598.47
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,866.08,615.4
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,888.19,630.27
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,907.51,643.49
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,719.23,518.18
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,486.87,350.39
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,614.38,443.87
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,744.86,534.58
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,855.78,614.4
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,934.26,665.48
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,821.11,592.24
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,679.27,492.5
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,793.15,578.72
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,865.14,628.42
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,684.97,507.29
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,482.32,360.09
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,560.1,421.55
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,628.79,473.58
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,643.8,485.77
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,639.29,483.46
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,586.2,447.01
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,531.13,408.2
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,463.69,357.74
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,399.49,307.69
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,319.34,244.29
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,246.29,183.05
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,128.76,68.53
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,9.05,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,15.23,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,24.3,14.16
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,32.84,22.15
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,37.37,26.33
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,41.68,30.13
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,43.73,31.84
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,45.68,33.37
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,47.08,34.37
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,84.12,44.61
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,128.93,68.06
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,176.59,101.4
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,225.57,140.03
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,276.13,181.33
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,326.08,223.04
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,382.64,269.05
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,432.13,308.78
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,481.03,347.0
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,527.99,383.35
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,574.39,418.44
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,618.61,450.28
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,661.52,480.42
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,621.45,448.6
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,559.89,400.65
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,676.66,488.02
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,805.79,577.43
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,834.05,594.35
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,859.85,610.59
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,821.92,583.93
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,766.13,541.35
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,848.18,600.84
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,916.78,644.92
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,817.12,579.0
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,694.72,492.78
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,816.69,581.59
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,922.39,650.63
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,910.69,642.69
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,896.08,634.24
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,874.1,621.93
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,849.6,608.07
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,819.03,589.65
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,786.43,569.89
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,750.91,547.53
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,710.26,521.58
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,661.01,489.98
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,611.53,457.63
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,552.38,417.84
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,494.58,376.91
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,425.0,325.64
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,358.93,274.9
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,275.98,209.57
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,205.0,150.4
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,101.72,46.49
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,9.53,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.79,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,26.01,15.5
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,36.61,25.38
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,41.78,30.11
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,46.71,34.39
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,49.67,36.88
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,52.46,39.1
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,53.17,39.49
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,82.03,44.41
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,126.49,67.7
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,178.91,104.85
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,226.2,142.21
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,275.56,182.88
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,325.35,224.82
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,376.16,267.11
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,430.05,310.11
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,479.32,348.72
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,526.86,385.75
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,573.77,421.32
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,618.77,453.92
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,662.55,484.77
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,702.56,513.11
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,740.84,538.56
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,664.3,480.57
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,560.78,401.37
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,595.26,426.22
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,630.83,450.87
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,773.55,555.55
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,907.02,644.38
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,921.66,652.82
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,933.22,660.47
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,938.8,664.46
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,941.17,666.62
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,938.41,665.23
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,932.49,662.01
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,921.67,656.29
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,907.89,648.83
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,886.78,636.33
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,863.02,622.22
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,833.33,604.26
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,808.92,589.77
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,770.6,567.05
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,730.8,543.06
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,681.43,510.93
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,631.78,478.0
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,577.5,441.62
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,521.16,402.0
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,450.43,348.67
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,383.52,296.13
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,301.96,230.85
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,227.88,167.77
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,112.99,43.14
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,9.05,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,15.01,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,24.85,14.46
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,34.9,23.91
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,40.6,29.1
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,46.01,33.79
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,49.01,36.32
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,51.83,38.58
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,52.93,39.3
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,80.47,43.85
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,124.98,66.67
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,177.48,103.56
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,224.94,140.52
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,274.52,180.7
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,324.44,221.85
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,375.38,263.1
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,429.75,305.67
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,478.81,343.2
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,526.46,379.72
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,573.56,414.89
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,617.8,447.52
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,660.79,478.63
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,644.75,464.07
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,612.2,437.15
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,703.73,505.07
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,805.25,574.63
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,833.65,592.36
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,859.56,609.12
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,834.38,592.58
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,792.1,560.43
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,750.57,532.26
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,711.46,505.15
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,825.82,589.03
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,928.22,657.67
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,924.65,656.66
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,918.04,654.78
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,905.31,647.77
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,889.68,639.02
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,819.13,594.03
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,738.85,539.87
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,619.84,457.79
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,520.29,386.58
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,262.77,199.8
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,26.01,14.95
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,63.27,44.72
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,103.85,76.98
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,88.16,64.9
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,72.38,52.6
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,57.58,40.85
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,42.75,28.83
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,30.18,18.46
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,17.62,7.93
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,8.8,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.1,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,15.62,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,30.19,18.68
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,45.09,32.61
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,57.99,44.13
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,72.25,56.51
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,86.58,68.78
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,100.3,80.27
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,113.41,90.87
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,138.27,100.1
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,140.09,87.48
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,174.15,102.16
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,221.66,139.75
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,271.56,181.12
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,321.95,229.26
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,353.93,259.07
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,396.27,288.72
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,475.89,347.56
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,523.86,384.54
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,571.2,420.12
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,615.31,451.5
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,658.05,480.9
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,698.39,509.18
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,737.01,534.75
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,729.18,524.82
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,706.57,503.81
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,783.48,560.53
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,859.25,610.27
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,881.5,623.66
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,900.98,635.89
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,915.04,644.82
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,926.04,651.98
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,931.9,655.4
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,934.58,657.01
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,795.53,568.67
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,616.6,444.11
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,606.2,440.0
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,594.48,433.69
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,747.57,546.48
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,854.62,618.78
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,831.12,604.02
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,798.21,584.31
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,669.56,500.05
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,524.96,397.56
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,584.62,445.34
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,623.04,474.24
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,564.73,433.24
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,507.7,391.97
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,438.16,339.49
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,372.32,287.6
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,290.34,221.62
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,216.22,157.13
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,104.99,10.76
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.72,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,11.13,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,28.12,16.98
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,43.63,31.47
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,60.69,46.6
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,77.42,61.14
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,94.47,75.6
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,111.15,89.37
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,71.38,55.32
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,74.5,40.29
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,119.49,62.17
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,167.32,95.0
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,215.95,133.23
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,266.43,174.79
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,318.16,223.92
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,349.12,252.88
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,380.77,276.07
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,411.67,298.07
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,413.64,299.75
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,407.9,295.44
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,458.54,331.53
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,519.03,373.69
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,550.47,395.29
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,581.47,416.69
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,593.9,424.94
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,603.55,431.43
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,618.95,441.84
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,633.81,451.81
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,671.09,477.9
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,705.1,501.6
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,698.3,497.41
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,689.77,492.47
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,715.58,511.48
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,740.15,529.35
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,710.55,510.25
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,679.51,490.56
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,583.32,425.28
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,499.52,366.91
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,510.81,377.55
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,520.25,386.21
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,550.34,409.97
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,562.62,421.35
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,571.78,431.52
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,589.85,447.52
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,463.72,357.1
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,347.6,270.96
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,303.94,239.04
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,261.21,206.37
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,214.54,169.22
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,169.22,132.08
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,120.69,91.61
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,73.98,51.17
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,34.37,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,7.63,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.62,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,24.55,13.96
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,36.0,24.98
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,54.43,41.24
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,76.63,60.47
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,94.04,75.23
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,111.05,89.27
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,120.23,96.45
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,137.74,104.97
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,144.57,109.48
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,150.31,113.34
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,187.15,139.46
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,232.92,171.52
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,242.01,177.86
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,249.68,183.23
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,319.58,232.28
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,405.86,292.0
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,390.77,281.26
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,373.24,268.8
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,459.69,329.51
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,558.17,396.19
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,636.84,453.19
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,732.97,520.89
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,703.37,497.27
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,655.26,461.27
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,754.22,533.69
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,854.02,599.71
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,875.07,611.2
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,893.29,621.93
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,906.23,632.8
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,916.13,641.98
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,920.78,646.76
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,922.34,649.75
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,918.24,649.97
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,911.08,648.43
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,906.26,647.2
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,890.95,639.34
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,868.58,627.77
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,843.65,614.55
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,812.03,596.14
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,778.46,576.25
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,741.32,552.81
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,699.54,525.92
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,650.31,493.39
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,600.9,460.06
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,540.37,417.7
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,481.39,374.25
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,413.65,322.69
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,349.35,271.48
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,265.81,203.4
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,190.66,135.97
