Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,88.57,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,7.15,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,11.83,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,23.39,12.77
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,34.47,23.52
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,40.67,29.29
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,45.66,33.76
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,67.3,52.3
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,93.27,74.14
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,103.09,82.01
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,116.81,81.71
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,130.39,78.03
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,167.28,96.5
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,219.31,149.89
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,254.25,187.89
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,299.02,219.94
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,344.11,252.81
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,387.38,282.89
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,468.7,343.28
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,516.11,380.81
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,562.88,417.12
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,607.62,450.26
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,651.14,481.7
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,691.04,510.94
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,729.18,537.6
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,764.14,560.39
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,796.97,581.64
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,826.02,600.94
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,852.52,618.57
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,873.36,632.81
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,891.28,645.26
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,810.85,589.98
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,703.77,510.15
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,826.88,603.12
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,925.04,669.86
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,822.09,600.48
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,690.56,504.71
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,809.03,594.8
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,889.76,650.44
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,868.69,638.23
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,845.03,625.05
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,638.73,482.32
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,412.5,312.28
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,293.21,224.06
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,179.49,136.34
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,159.45,121.31
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,139.52,105.99
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,117.64,89.04
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,95.84,71.84
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,76.32,56.22
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,56.43,39.97
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,38.5,25.07
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,20.42,9.51
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,10.48,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,14.3,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,20.49,10.55
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,28.35,18.69
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,32.71,22.84
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,36.89,26.59
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,43.03,31.94
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,45.56,34.03
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,46.74,34.79
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,67.6,36.54
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,116.03,58.44
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,174.36,98.9
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,226.51,140.24
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,280.34,185.32
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,333.59,231.03
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,387.5,276.72
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,440.02,319.93
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,492.49,361.7
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,543.36,401.64
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,593.39,439.74
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,640.63,473.78
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,686.46,505.71
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,729.45,536.12
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,770.47,562.99
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,807.21,586.58
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,841.54,608.45
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,872.21,627.33
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,900.07,644.29
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,922.82,657.26
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,942.43,668.27
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,957.34,677.09
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,968.93,683.94
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,975.24,688.34
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,978.13,690.82
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,975.73,689.48
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,969.97,686.23
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,957.54,679.74
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,941.94,671.44
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,920.87,659.69
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,896.95,646.19
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,866.38,628.58
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,833.53,609.43
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,793.22,585.68
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,758.25,565.18
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,708.09,532.74
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,657.45,499.35
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,597.2,458.1
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,537.99,415.81
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,469.54,363.88
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,401.41,309.73
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,312.38,237.56
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,232.58,160.18
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,89.71,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,13.34,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,20.12,10.11
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,28.45,18.84
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,33.22,23.43
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,37.77,27.6
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,40.05,29.56
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,46.44,34.96
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,47.56,35.59
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,66.04,36.64
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,113.82,57.71
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,164.43,91.72
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,223.08,137.67
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,276.13,181.45
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,328.63,226.04
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,381.82,270.64
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,433.86,312.91
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,485.85,353.7
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,535.88,392.17
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,585.18,428.72
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,631.74,461.55
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,676.88,492.24
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,662.73,478.95
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,632.35,453.83
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,650.5,464.64
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,666.67,473.37
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,776.49,551.2
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,887.01,621.01
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,848.59,595.49
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,792.04,554.66
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,879.76,616.13
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,953.81,659.72
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,960.06,663.04
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,962.99,665.45
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,959.68,663.27
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,953.08,659.32
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,940.39,652.9
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,924.59,644.77
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,805.36,573.3
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,670.99,485.01
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,580.3,426.19
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,504.98,374.98
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,299.27,227.01
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,98.26,72.13
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,86.64,63.71
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,75.01,54.72
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,63.35,45.76
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,52.06,36.88
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,40.88,27.78
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,29.7,18.53
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,19.94,10.3
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,10.19,1.58
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,5.24,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.25,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,23.5,12.42
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,33.86,23.35
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,42.06,30.92
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,48.73,36.87
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,46.68,35.04
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,45.12,33.51
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,53.11,40.11
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,74.81,45.98
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,119.17,65.47
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,166.79,96.96
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,215.75,134.95
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,271.65,180.44
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,321.7,222.38
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,372.93,264.79
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,411.99,298.4
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,438.71,319.8
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,474.0,345.78
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,499.32,363.62
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,523.62,379.64
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,545.95,393.74
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,566.08,406.87
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,584.82,418.77
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,605.24,431.04
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,625.06,442.66
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,650.47,459.13
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,675.85,475.35
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,654.62,459.88
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,624.19,438.93
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,642.41,451.58
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,668.89,468.81
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,641.9,451.41
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,622.29,439.18
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,681.07,481.68
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,726.9,514.83
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,753.89,534.09
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,766.11,544.5
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,645.32,465.87
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,528.1,387.16
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,547.71,404.77
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,550.01,409.34
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,609.82,455.28
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,651.84,487.28
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,605.4,456.66
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,558.81,425.31
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,489.65,377.36
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,427.81,332.7
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,355.72,277.71
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,288.46,223.98
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,206.92,156.99
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,130.58,82.58
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,44.53,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,10.48,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,22.71,11.35
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,36.23,25.07
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,45.99,33.97
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,55.31,42.17
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,61.15,47.22
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,66.58,51.74
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,68.87,53.34
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,82.42,53.86
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,123.87,71.93
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,168.89,101.29
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,214.55,136.17
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,262.51,174.93
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,310.44,214.27
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,359.77,254.1
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,410.41,293.53
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,464.53,334.35
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,511.68,368.91
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,558.24,401.46
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,602.49,431.31
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,645.32,458.93
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,648.35,457.46
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,638.08,446.57
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,710.9,496.82
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,788.78,546.06
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,816.31,561.79
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,841.34,576.63
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,859.67,586.27
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,880.68,597.59
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,893.35,605.15
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,903.01,611.14
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,907.03,613.95
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,907.98,615.15
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,902.7,611.88
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,894.38,607.07
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,879.95,599.66
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,862.73,590.74
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,602.91,427.01
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,312.87,225.0
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,555.63,404.32
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,748.13,532.64
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,704.64,504.8
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,660.25,478.99
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,607.12,445.65
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,554.27,410.9
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,490.61,367.84
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,424.82,321.47
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,352.76,268.03
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,285.89,215.97
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,204.27,150.66
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,126.63,73.28
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,43.77,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,11.44,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,20.36,9.06
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,31.52,20.73
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,36.93,25.88
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,42.12,30.55
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,45.33,33.26
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,48.36,35.67
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,48.95,35.91
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,65.83,39.78
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,111.03,57.76
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,159.32,88.74
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,208.32,125.94
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,259.42,167.29
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,310.12,209.9
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,367.5,257.16
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,418.12,298.14
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,468.11,337.34
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,516.03,374.49
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,563.34,410.08
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,607.81,441.94
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,650.98,471.9
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,691.14,499.7
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,729.58,525.59
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,764.7,546.61
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,797.63,565.93
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,825.64,583.07
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,851.06,598.52
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,869.7,608.39
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,885.22,616.35
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,898.45,624.21
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,908.7,630.31
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,919.38,636.78
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,920.31,637.34
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,915.98,636.21
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,908.56,633.33
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,893.11,624.97
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,874.85,614.99
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,850.89,600.91
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,824.47,585.32
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,793.51,567.38
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,756.66,545.48
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,713.41,519.66
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,669.2,492.73
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,612.99,455.94
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,557.32,417.88
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,493.18,373.34
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,427.46,325.94
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,351.15,268.03
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,280.55,212.2
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,198.07,145.36
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,117.42,61.28
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,40.62,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.99,9.81
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.57,24.06
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,45.75,33.34
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,55.47,41.93
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,61.69,47.18
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,67.6,51.95
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,71.3,54.7
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,82.68,55.35
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,123.55,71.78
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,168.02,99.88
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,214.45,134.58
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,262.76,172.86
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,310.24,211.8
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,359.16,251.66
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,407.49,290.1
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,455.52,327.16
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,501.51,362.25
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,547.43,396.32
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,590.09,426.46
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,631.33,454.74
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,614.2,439.95
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,578.77,411.88
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,613.42,435.2
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,649.12,458.44
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,569.1,402.99
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,478.71,339.68
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,585.02,415.39
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,697.88,492.28
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,780.35,550.98
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,860.15,607.48
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,859.89,607.48
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,856.87,606.56
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,848.45,603.23
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,837.4,598.29
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,757.61,545.17
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,669.41,485.68
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,428.63,318.32
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,183.51,135.35
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,269.03,202.16
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,346.76,261.23
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,169.33,128.1
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.42,0.28
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,9.53,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,19.21,7.54
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,30.85,20.36
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,37.19,26.41
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,43.23,31.9
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,46.79,35.04
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,50.16,37.86
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,51.03,38.35
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,59.42,37.55
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,110.24,58.97
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,158.69,89.8
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,208.07,127.44
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,259.72,169.61
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,311.01,212.9
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,363.37,256.72
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,419.76,302.6
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,470.62,343.26
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,519.9,382.35
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,568.59,419.96
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,613.86,453.29
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,657.84,484.75
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,699.0,514.45
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,738.36,542.1
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,773.88,564.31
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,807.09,584.79
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,836.13,603.26
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,862.53,619.94
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,883.58,633.52
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,901.65,645.25
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,915.25,654.22
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,925.7,661.3
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,929.74,664.43
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,930.55,665.68
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,926.62,664.06
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,919.53,660.57
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,904.83,652.32
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,894.77,647.25
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,871.48,634.48
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,845.57,620.06
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,811.18,598.66
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,774.86,575.86
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,732.26,549.0
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,692.56,523.75
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,637.79,486.58
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,583.4,448.88
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,519.07,402.7
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,456.73,355.98
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,377.66,294.42
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,303.72,234.34
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,212.96,158.26
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,124.46,44.3
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,45.75,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.58,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,21.5,8.49
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,33.2,22.28
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,45.77,33.74
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,57.76,44.41
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,66.47,52.0
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,74.72,58.95
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,65.1,50.37
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,61.16,46.66
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,105.75,56.44
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,158.9,90.78
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,206.74,127.14
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,257.03,168.41
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,307.8,211.3
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,359.62,254.71
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,415.04,299.84
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,465.5,340.24
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,513.57,378.4
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,560.95,414.94
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,606.13,448.21
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,650.07,479.63
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,690.14,508.56
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,728.35,535.45
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,763.45,557.38
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,796.28,577.59
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,707.38,513.56
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,589.18,425.21
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,576.69,416.3
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,562.49,405.54
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,479.64,347.59
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,400.55,291.27
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,478.78,348.93
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,569.31,413.14
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,653.06,473.83
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,735.01,532.07
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,531.45,389.87
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,314.47,231.6
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,332.27,247.06
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,349.96,261.6
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,337.41,253.43
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,324.21,244.86
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,356.25,271.38
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,371.74,285.43
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,336.2,259.42
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,300.23,232.81
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,260.77,203.39
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,221.53,173.15
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,177.79,137.9
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,134.92,102.4
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,84.86,59.85
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,26.42,0.94
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,11.23,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.63,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,18.84,6.09
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,30.93,20.32
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,40.1,28.79
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,49.63,37.24
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,54.1,41.08
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,58.34,44.52
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,60.28,45.87
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,65.76,50.14
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,108.24,60.11
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,154.18,88.53
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,201.53,124.2
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,251.06,164.37
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,304.96,209.21
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,354.86,250.96
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,404.14,291.22
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,453.63,330.53
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,500.72,366.86
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,547.52,401.8
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,591.65,433.74
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,634.57,463.83
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,674.21,491.59
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,712.29,517.59
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,746.63,540.73
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,778.83,561.1
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,806.94,578.67
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,832.6,594.57
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,852.26,605.37
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,873.97,617.46
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,886.05,624.69
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,895.08,630.17
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,898.92,632.51
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,906.7,637.47
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,901.62,634.47
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,893.44,629.79
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,820.06,583.92
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,736.52,528.0
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,783.06,564.31
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,811.51,584.34
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,778.65,563.73
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,747.71,544.91
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,704.52,518.76
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,660.41,491.54
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,606.28,455.73
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,552.55,418.99
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,488.15,373.72
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,425.97,328.06
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,347.22,267.33
