Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,272.05,206.9
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,186.34,134.32
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,96.88,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,34.92,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.62,3.38
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.98,20.15
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,39.38,28.0
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,48.0,35.69
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,52.55,39.58
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,56.87,43.08
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,58.88,44.5
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,62.81,47.45
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,105.54,57.94
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,151.72,85.93
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,198.73,120.73
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,248.01,160.07
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,302.08,203.91
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,352.32,244.53
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,400.98,283.12
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,450.7,321.34
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,498.45,358.19
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,545.74,393.75
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,592.94,427.37
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,635.86,457.22
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,675.45,485.16
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,713.39,511.49
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,746.72,534.24
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,777.77,554.81
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,805.39,572.21
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,830.53,588.0
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,849.76,599.4
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,866.11,609.07
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,884.86,621.04
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,895.28,627.85
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,899.29,630.86
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,900.17,632.12
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,894.64,630.23
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,886.04,626.59
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,870.46,617.99
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,852.09,607.75
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,827.63,594.33
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,804.89,582.02
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,769.71,560.83
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,732.92,538.43
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,688.15,510.45
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,642.58,481.44
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,587.43,444.79
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,532.81,406.61
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,466.89,359.37
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,403.31,311.9
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,323.62,249.78
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,253.67,192.73
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,150.44,106.37
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,27.02,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.96,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,16.05,2.83
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,31.81,20.82
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,42.92,31.08
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,53.54,40.56
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,60.6,46.73
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,67.31,52.39
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,70.21,54.52
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,72.71,56.22
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,113.32,66.61
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,157.68,93.2
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,202.67,125.96
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,250.64,163.73
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,298.86,203.71
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,348.5,244.78
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,400.29,286.11
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,449.43,324.74
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,496.94,361.09
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,544.05,395.93
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,588.55,427.8
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,631.94,457.86
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,672.15,485.86
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,709.5,511.31
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,742.61,533.42
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,773.45,553.05
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,745.38,531.23
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,697.11,494.7
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,568.37,406.54
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,417.86,300.09
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,268.4,195.49
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,114.34,81.85
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,69.1,47.76
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,24.23,13.23
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,214.2,159.43
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,415.21,306.26
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,487.14,359.12
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,545.4,402.56
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,351.36,263.45
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,141.85,104.88
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,189.54,142.83
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,251.54,190.75
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,278.02,213.03
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,314.66,242.85
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,279.26,216.76
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,243.92,190.34
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,205.97,160.96
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,158.43,123.26
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,118.72,90.72
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,79.65,58.17
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,47.04,29.54
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.13,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,10.66,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,21.34,12.19
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,36.17,25.58
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,50.42,38.36
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,66.95,52.95
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,83.28,67.13
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,86.83,70.06
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,90.14,72.7
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,97.7,75.25
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,105.19,81.1
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,124.58,96.54
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,144.05,111.91
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,144.03,111.54
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,143.77,111.06
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,145.07,111.62
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,146.39,112.24
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,142.08,108.64
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,137.62,104.94
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,170.58,130.91
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,204.03,157.05
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,182.62,140.13
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,160.69,122.83
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,171.94,131.44
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,183.35,140.12
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,189.91,145.23
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,196.53,150.4
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,177.49,135.53
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,158.19,120.44
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,160.84,122.85
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,163.49,125.28
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,184.33,141.86
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,205.51,158.69
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,178.37,137.45
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,151.11,116.01
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,128.53,98.25
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,105.94,80.34
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,93.92,71.0
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,82.02,61.67
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,79.66,59.95
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,77.31,58.22
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,75.42,57.0
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,73.54,55.76
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,64.2,48.17
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,54.86,40.49
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,44.6,31.93
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,34.35,23.26
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,25.51,15.66
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.03
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.72,1.62
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.35,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,25.11,15.4
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,30.87,21.13
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,36.37,26.24
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,39.49,29.07
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,42.46,31.63
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,48.2,36.5
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,49.66,37.56
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,92.43,48.03
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,141.48,77.48
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,191.57,115.59
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,243.4,158.68
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,301.18,208.41
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,353.26,253.8
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,403.74,296.83
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,454.4,338.86
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,503.5,378.47
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,551.88,416.25
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,597.39,450.8
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,641.24,483.09
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,619.31,463.92
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,577.43,428.97
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,456.31,340.93
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,319.02,238.05
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,374.14,279.34
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,429.69,319.82
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,382.53,285.2
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,327.07,244.46
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,306.29,229.75
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,285.07,214.5
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,547.35,415.01
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,799.27,594.64
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,666.38,497.65
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,532.06,399.09
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,537.53,405.46
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,541.45,410.02
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,469.17,357.81
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,384.48,295.59
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,425.1,329.19
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,448.99,349.74
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,344.74,270.23
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,232.43,182.34
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,417.69,334.21
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,550.15,438.71
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,483.0,385.81
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,418.4,334.29
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,336.54,266.65
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,260.76,201.69
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,148.04,99.74
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.2,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.73,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.06,17.81
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,35.45,25.09
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,42.47,31.58
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,46.49,35.22
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,50.31,38.51
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,52.31,40.0
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,54.18,41.32
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,94.03,50.76
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,147.29,83.21
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,196.6,120.15
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,247.88,162.25
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,298.57,205.31
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,350.36,249.12
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,400.98,291.43
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,452.01,332.95
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,505.04,375.11
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,553.03,412.47
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,597.64,445.76
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,640.95,477.13
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,681.48,506.68
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,720.18,534.35
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,755.54,557.29
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,788.72,577.93
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,816.88,596.24
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,842.35,612.8
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,863.56,625.36
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,881.83,636.03
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,723.27,527.98
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,531.78,388.05
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,642.01,470.7
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,753.39,550.01
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,836.86,611.67
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,897.77,652.59
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,883.39,643.84
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,873.2,638.7
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,724.27,539.65
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,558.92,420.46
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,668.3,505.81
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,752.54,566.44
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,708.66,537.48
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,667.37,510.92
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,611.73,473.67
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,556.57,435.39
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,490.4,386.27
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,426.71,336.82
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,345.7,271.23
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,270.85,207.66
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,173.63,112.04
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,58.77,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,12.5,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,25.36,15.62
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,32.0,22.24
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,38.31,28.06
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,42.15,31.49
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,45.79,34.57
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,47.28,35.65
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,53.89,41.08
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,93.05,49.54
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,142.2,77.83
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,192.66,115.14
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,245.3,157.92
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,297.59,202.25
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,356.54,251.38
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,408.26,294.34
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,460.12,336.23
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,509.76,375.79
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,558.67,413.59
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,605.2,447.68
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,650.36,479.64
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,691.43,508.81
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,730.53,535.9
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,766.4,557.76
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,799.88,577.54
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,829.24,595.0
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,855.82,610.46
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,875.97,621.15
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,892.86,629.81
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,905.73,636.46
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,915.37,641.13
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,919.37,642.35
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,920.05,641.66
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,914.83,637.45
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,906.39,631.47
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,891.83,622.9
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,881.37,617.06
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,857.15,602.78
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,830.3,587.09
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,796.07,566.76
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,759.81,545.08
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,714.64,518.43
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,668.39,490.58
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,617.14,458.97
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,562.65,423.62
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,494.53,376.66
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,429.03,328.95
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,345.96,265.27
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,269.26,202.34
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,165.1,97.77
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,48.55,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.14,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,24.57,14.69
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,31.26,21.36
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,37.61,27.18
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,41.09,30.34
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,44.4,33.2
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,46.71,35.0
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,54.06,41.05
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,91.81,48.66
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,141.51,76.52
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,192.75,114.17
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,245.79,157.21
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,298.65,201.83
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,358.12,251.23
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,410.1,294.17
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,462.03,335.75
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,511.67,374.06
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,560.57,410.23
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,607.1,443.45
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,652.26,474.34
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,693.77,502.94
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,733.33,529.36
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,769.12,550.4
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,802.53,568.99
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,831.45,587.52
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,857.57,604.34
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,879.03,618.97
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,897.41,631.79
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,909.93,640.45
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,919.16,647.25
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,923.19,650.97
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,923.88,652.78
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,918.53,650.98
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,909.93,647.29
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,894.92,639.64
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,876.9,630.17
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,859.01,620.33
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,831.52,604.24
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,795.97,582.82
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,758.48,559.9
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,712.98,531.09
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,666.45,501.05
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,613.2,465.51
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,557.02,426.48
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,488.78,377.23
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,423.26,327.53
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,340.07,261.98
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,263.49,197.77
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,159.16,84.34
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,46.3,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,14.22,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,28.12,17.22
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,37.44,26.27
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,47.41,35.19
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,52.89,40.08
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,58.08,44.51
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,59.29,45.28
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,60.47,45.96
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,93.63,52.42
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,140.05,77.9
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,187.35,111.5
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,242.33,154.58
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,292.5,195.88
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,343.89,238.0
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,393.4,277.89
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,443.85,317.25
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,496.37,357.9
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,543.89,393.99
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,588.89,426.54
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,632.82,457.36
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,673.14,486.18
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,711.63,513.23
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,746.39,535.73
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,778.94,555.74
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,806.84,573.37
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,832.06,589.29
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,687.18,491.31
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,509.78,363.77
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,279.32,203.51
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,53.19,35.12
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,109.49,78.17
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,166.96,121.31
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,549.5,408.83
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,888.24,633.3
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,873.81,621.96
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,856.36,612.3
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,831.98,598.98
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,805.07,584.01
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,770.74,563.3
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,734.47,541.11
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,689.22,512.76
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,646.95,485.9
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,591.74,449.15
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,537.1,410.99
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,469.14,361.66
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,403.97,311.99
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,322.28,247.21
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,247.11,183.67
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,123.78,53.44
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.77,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,25.75,15.17
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,33.72,23.1
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,41.27,29.93
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,45.35,33.6
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,49.24,36.93
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,51.3,38.47
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,53.23,39.83
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,85.73,46.11
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,138.5,75.84
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,186.47,109.49
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,236.61,148.44
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,286.84,189.6
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,338.19,231.65
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,387.77,271.89
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,442.82,315.05
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,491.36,353.3
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,539.26,390.18
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,583.7,422.89
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,626.53,453.6
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,666.65,482.19
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,704.95,508.94
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,738.62,531.92
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,769.73,552.26
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,796.71,569.52
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,821.03,585.07
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,838.57,595.49
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,857.98,607.2
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,870.15,615.17
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,879.21,621.34
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,879.96,622.84
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,877.54,622.51
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,870.72,620.37
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,860.85,616.41
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,841.16,604.95
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,823.27,594.78
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,796.45,579.56
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,767.39,562.8
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,726.58,537.17
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,684.61,510.45
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,636.46,479.1
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,587.84,446.16
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,525.68,402.29
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,461.45,355.67
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,393.57,305.19
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,329.28,255.27
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,249.97,191.78
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,177.76,130.75
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,88.47,25.36
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,13.45,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,26.58,15.59
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,37.14,25.91
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,47.24,35.03
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,54.14,41.14
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,60.68,46.73
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,71.1,55.32
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,80.94,63.2
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,99.02,60.22
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,138.16,77.94
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,184.54,110.32
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,233.36,148.08
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,282.45,187.97
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,337.52,232.28
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,371.62,263.61
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,388.77,278.84
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,425.41,305.62
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,463.48,332.97
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,511.11,366.69
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,562.32,402.67
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,587.96,420.12
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,611.51,435.98
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,680.66,486.24
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,755.88,539.72
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,783.09,556.67
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,807.85,572.33
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,826.56,583.48
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,842.4,592.9
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,853.18,599.41
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,860.97,604.17
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,863.34,606.21
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,862.64,606.53
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,855.43,603.58
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,849.62,601.69
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,833.47,592.67
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,814.61,582.08
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,788.02,566.01
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,759.22,548.53
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,721.99,525.88
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,683.22,501.95
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,635.59,471.69
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,587.48,439.84
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,528.53,399.54
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,466.88,355.97
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,397.59,305.18
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,332.13,254.95
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,252.54,191.86
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,180.36,130.63
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,88.21,8.34
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
