Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.25,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,27.8,16.28
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,40.06,28.57
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,50.49,38.13
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,60.47,47.03
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,66.23,52.02
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,71.73,56.61
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,61.87,47.9
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,76.11,56.98
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,47.88,33.68
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,19.5,10.34
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,131.15,87.18
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,290.44,203.29
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,328.02,240.45
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,347.54,260.6
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,381.04,287.05
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,415.2,313.62
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,412.39,311.72
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,399.37,301.49
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,458.51,346.3
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,524.06,395.32
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,551.96,415.24
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,580.09,435.31
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,606.65,455.36
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,638.0,478.66
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,720.96,542.36
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,796.72,597.38
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,591.0,448.42
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,345.78,260.47
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,193.08,146.12
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,41.9,27.77
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,430.46,338.69
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,799.31,604.41
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,782.48,590.95
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,762.74,578.56
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,733.99,560.43
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,702.99,540.58
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,661.45,512.14
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,622.2,484.96
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,570.82,447.97
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,519.61,409.35
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,449.55,354.85
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,382.43,300.6
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,299.11,232.19
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,222.55,163.75
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,108.38,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,13.34,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,21.06,11.01
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,30.3,20.64
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,35.01,25.24
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,39.55,29.45
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,66.38,53.05
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,106.49,87.57
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,113.49,92.99
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,134.98,97.09
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,143.68,88.52
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,188.11,111.59
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,239.93,154.88
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,298.24,204.99
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,349.71,249.74
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,401.1,293.76
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,450.07,335.44
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,498.2,375.41
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,543.06,411.15
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,586.35,444.63
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,626.98,475.94
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,665.55,505.0
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,699.3,529.27
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,730.47,551.21
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,757.13,569.28
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,780.83,585.12
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,799.45,596.7
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,814.84,606.18
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,824.47,613.06
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,830.74,617.86
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,830.28,618.68
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,826.5,617.45
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,817.83,613.53
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,806.02,607.6
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,791.09,598.45
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,767.68,583.52
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,738.78,564.44
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,707.6,543.67
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,666.4,515.54
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,623.89,486.04
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,575.0,451.65
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,522.86,412.89
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,456.98,361.51
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,393.59,309.91
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,309.97,241.14
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,233.35,170.37
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,111.37,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,23.49,12.7
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,33.85,23.83
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,44.45,33.74
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,54.58,42.98
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,59.77,47.52
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,64.46,51.42
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,56.34,44.0
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,86.95,47.9
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,135.18,74.44
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,185.56,111.28
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,235.48,152.32
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,286.46,195.69
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,336.31,238.25
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,391.22,283.76
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,439.03,322.7
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,486.03,359.61
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,530.08,393.29
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,572.63,424.69
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,612.06,453.22
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,649.44,479.35
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,682.35,502.25
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,712.75,522.93
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,738.72,539.42
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,761.8,553.54
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,779.77,563.22
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,794.56,570.89
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,803.82,577.09
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,809.8,581.41
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,809.71,582.03
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,806.38,580.8
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,796.74,576.56
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,789.72,574.19
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,770.28,563.73
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,748.1,551.56
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,719.11,535.75
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,687.92,518.14
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,645.84,491.5
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,606.25,465.95
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,554.18,429.66
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,502.39,391.95
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,434.94,341.02
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,370.28,289.71
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,286.84,221.32
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,210.62,149.82
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,80.67,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.3,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,23.97,12.51
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,35.54,25.01
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,43.43,32.52
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,51.83,40.19
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,55.51,43.48
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,59.08,46.51
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,60.85,47.86
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,90.55,53.71
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,152.06,97.46
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,199.28,137.86
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,232.56,158.24
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,285.88,197.3
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,332.42,236.46
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,381.72,277.31
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,433.5,319.83
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,480.2,357.21
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,524.41,390.64
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,567.11,421.46
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,605.73,449.43
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,642.37,475.06
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,675.0,496.09
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,705.0,514.59
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,650.59,473.43
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,572.62,416.0
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,680.83,494.35
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,788.36,565.28
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,536.76,394.47
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,243.29,179.45
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,336.35,251.45
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,434.9,322.77
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,489.06,363.51
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,552.49,410.44
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,440.82,331.17
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,330.41,250.74
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,314.92,241.66
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,298.74,231.18
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,443.59,345.85
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,570.41,441.37
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,515.2,400.78
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,460.48,360.79
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,389.4,306.54
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,325.68,255.43
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,243.17,187.7
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,169.1,117.17
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,60.62,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,11.44,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,22.0,10.62
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,34.02,23.75
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,43.05,32.22
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,50.27,38.79
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,53.19,41.34
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,56.07,43.69
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,57.99,45.18
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,86.48,50.54
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,131.93,74.56
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,180.31,109.47
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,234.06,153.43
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,284.11,196.19
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,332.54,237.98
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,382.17,280.27
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,429.9,321.04
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,477.05,360.35
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,521.17,395.77
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,563.88,429.11
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,604.43,460.82
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,641.45,489.34
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,673.5,512.76
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,703.04,533.9
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,728.66,552.99
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,751.51,569.1
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,771.88,583.62
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,786.52,594.29
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,795.67,601.03
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,801.58,605.72
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,801.1,606.43
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,797.4,605.09
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,786.93,600.08
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,773.4,593.05
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,619.5,481.58
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,461.05,359.91
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,574.16,452.41
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,669.85,528.02
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,628.45,498.26
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,586.01,467.32
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,532.31,426.92
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,479.03,385.47
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,412.72,332.13
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,348.96,278.65
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,263.73,206.3
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,184.48,125.08
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,69.73,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,11.44,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,22.06,10.08
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,34.09,23.72
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,42.79,32.02
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,49.59,38.33
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,51.02,39.67
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,70.51,56.76
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,93.21,76.5
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,115.84,91.5
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,118.4,93.14
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,120.45,94.35
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,156.97,123.11
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,194.74,152.47
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,212.42,165.85
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,225.47,175.54
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,263.09,204.6
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,303.27,235.53
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,327.78,253.85
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,353.33,272.87
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,389.01,300.21
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,428.31,330.15
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,289.07,223.6
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,139.93,106.24
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,144.67,110.2
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,149.48,114.01
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,267.36,206.45
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,387.53,297.53
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,272.66,209.82
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,151.46,115.27
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,187.25,143.89
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,224.12,172.96
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,221.05,171.2
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,218.05,169.61
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,176.34,136.92
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,134.63,103.84
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,126.8,97.9
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,119.03,91.93
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,105.53,81.26
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,91.98,70.43
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,303.95,248.28
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,465.14,376.74
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,395.23,319.19
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,328.25,262.91
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,240.6,188.11
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,159.4,102.31
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,58.3,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,10.48,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,19.34,7.63
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,29.19,19.64
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,34.39,24.84
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,39.41,29.58
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,41.32,31.3
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,47.55,36.7
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,48.8,37.66
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,74.3,41.2
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,122.71,65.45
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,173.58,101.87
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,224.59,144.16
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,282.06,193.77
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,332.34,238.24
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,382.63,282.24
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,430.93,324.42
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,478.37,364.93
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,522.87,401.44
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,565.89,435.75
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,605.24,467.25
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,642.47,496.46
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,675.98,521.35
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,706.92,543.82
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,581.95,447.9
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,421.18,321.83
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,471.31,360.61
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,518.12,395.78
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,521.98,399.24
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,524.95,402.32
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,584.79,449.63
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,644.59,496.17
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,574.86,444.38
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,514.98,399.38
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,490.65,382.5
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,465.13,364.41
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,583.27,460.53
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,679.01,535.47
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,637.08,505.3
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,594.03,474.52
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,541.13,434.66
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,492.64,396.44
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,422.28,339.55
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,355.32,283.01
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,266.56,206.53
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,180.64,106.68
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,69.57,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,12.51,2.33
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,22.27,13.39
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,35.77,25.75
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,48.84,37.64
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,62.12,49.46
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,75.27,60.94
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,106.5,88.08
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,131.43,103.61
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,136.45,107.2
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,131.02,102.99
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,110.92,86.28
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,89.24,68.32
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,93.41,71.44
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,97.58,74.52
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,132.07,102.23
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,166.68,129.7
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,166.44,129.05
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,166.12,128.41
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,169.94,131.35
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,173.84,134.36
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,224.89,174.23
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,277.11,214.31
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,246.33,190.33
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,214.64,165.69
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,249.42,192.72
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,285.16,220.1
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,254.99,196.85
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,224.26,173.15
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,241.83,187.32
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,259.95,201.8
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,279.87,217.84
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,290.9,227.07
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,277.43,217.19
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,263.67,207.13
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,164.12,128.49
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,65.13,48.08
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,57.66,42.16
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,50.19,36.1
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,42.26,29.66
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,34.35,23.11
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,26.9,16.79
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,19.47,10.41
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,12.5,4.39
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.55,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.86,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.39,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.77,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,5.09,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,7.4,0.85
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,9.72,2.93
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,12.05,4.99
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,11.59,4.57
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,11.13,3.71
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,12.99,5.25
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.85,6.77
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,21.83,12.55
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,28.81,18.3
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,27.43,17.06
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,26.04,15.82
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,26.51,16.17
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,26.98,16.52
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,23.73,13.83
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,20.47,11.14
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,20.94,11.51
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,21.41,11.88
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,47.06,32.8
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,72.76,53.66
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,52.66,37.34
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,32.6,21.01
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,47.06,32.81
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,61.52,44.61
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,96.19,72.92
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,131.49,101.72
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,78.78,59.04
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,26.98,16.63
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,22.78,13.21
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,18.59,9.77
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,30.67,19.85
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,42.77,29.97
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,32.98,21.96
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,23.21,13.88
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,20.41,11.58
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,17.62,9.26
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,14.83,6.91
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,12.04,4.54
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,9.26,2.14
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.48,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.16,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.85,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.95,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,11.84,0.76
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,24.39,15.5
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,28.64,19.94
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,32.82,23.98
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,35.1,26.12
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,37.35,28.13
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,44.61,34.55
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,66.03,36.9
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,118.54,61.23
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,172.79,99.87
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,226.64,145.09
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,281.13,193.74
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,333.73,241.82
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,386.1,289.37
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,436.93,334.73
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,486.63,377.94
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,532.63,417.17
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,576.84,453.86
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,618.13,488.09
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,657.07,519.73
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,692.05,546.69
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,724.22,570.93
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,751.25,590.87
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,775.07,607.76
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,794.66,620.93
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,810.82,631.68
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,821.29,639.39
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,828.2,644.71
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,829.61,646.57
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,827.48,646.08
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,818.95,640.83
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,807.02,633.31
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,789.16,621.58
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,768.27,607.82
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,739.5,588.98
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,708.34,568.14
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,668.82,540.77
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,627.93,511.64
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,581.56,476.31
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,529.68,434.29
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,460.81,376.65
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,394.59,318.35
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,301.39,233.92
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,207.66,61.95
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,86.69,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,11.89,0.0
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,26.55,17.46
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,31.11,22.34
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,35.62,26.74
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,38.17,29.1
