Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,28.42,18.74
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,35.56,25.46
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,39.32,28.92
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,42.98,32.11
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,44.88,33.72
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,51.58,39.4
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,89.76,47.67
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,137.35,74.75
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,185.67,110.28
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,235.3,150.56
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,284.0,191.82
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,332.61,233.0
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,379.4,273.03
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,425.56,311.87
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,467.71,346.32
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,507.72,378.19
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,544.92,407.82
2016,10,20,11,30,858.0,107.0,2.0,27.0,689.0,580.18,435.42
2016,10,20,11,45,846.0,113.5,2.05,27.0,691.0,609.78,458.31
2016,10,20,12,0,834.0,120.0,2.1,27.0,693.0,636.33,478.6
2016,10,20,12,15,714.0,166.5,2.1,27.0,655.5,629.91,473.6
2016,10,20,12,30,594.0,213.0,2.1,27.0,618.0,613.16,461.06
2016,10,20,12,45,611.0,203.0,2.15,27.0,613.5,633.58,477.04
2016,10,20,13,0,628.0,193.0,2.2,27.0,609.0,649.89,489.89
2016,10,20,13,15,708.5,158.5,2.15,27.0,615.5,684.72,516.42
2016,10,20,13,30,789.0,124.0,2.1,27.0,622.0,714.83,539.47
2016,10,20,13,45,759.0,129.0,2.1,27.0,592.0,708.04,535.05
2016,10,20,14,0,729.0,134.0,2.1,27.0,562.0,696.36,527.53
2016,10,20,14,15,635.5,149.5,2.05,26.5,507.0,646.59,492.99
2016,10,20,14,30,542.0,165.0,2.0,26.0,452.0,590.59,453.67
2016,10,20,14,45,579.0,147.0,2.0,26.0,433.5,595.61,459.45
2016,10,20,15,0,616.0,129.0,2.0,26.0,415.0,602.21,465.75
2016,10,20,15,15,585.5,122.0,1.9,25.5,372.5,565.87,440.32
2016,10,20,15,30,555.0,115.0,1.8,25.0,330.0,524.36,410.91
2016,10,20,15,45,503.5,108.0,1.75,25.0,283.5,473.04,372.53
2016,10,20,16,0,452.0,101.0,1.7,25.0,237.0,422.53,333.75
2016,10,20,16,15,395.5,88.0,1.55,24.0,191.5,363.05,287.85
2016,10,20,16,30,339.0,75.0,1.4,23.0,146.0,305.75,241.89
2016,10,20,16,45,261.5,58.0,1.3,22.5,104.0,234.92,183.26
2016,10,20,17,0,184.0,41.0,1.2,22.0,62.0,169.13,125.91
2016,10,20,17,15,92.0,20.5,1.25,21.5,31.0,84.98,24.04
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,13.82,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,22.86,10.76
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,33.66,23.19
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,44.05,32.89
2016,10,21,7,45,186.0,52.5,2.9,17.5,85.5,38.22,28.08
2016,10,21,8,0,0.0,47.0,3.0,18.0,47.0,43.67,32.96
2016,10,21,8,15,0.0,57.0,3.0,18.5,57.0,52.99,41.1
2016,10,21,8,30,0.0,67.0,3.0,19.0,67.0,62.33,49.1
2016,10,21,8,45,5.0,110.5,3.0,19.5,112.5,99.68,77.27
2016,10,21,9,0,10.0,154.0,3.0,20.0,158.0,136.62,106.75
2016,10,21,9,15,5.0,133.5,3.1,20.0,135.5,121.46,94.31
2016,10,21,9,30,0.0,113.0,3.2,20.0,113.0,103.93,80.05
2016,10,21,9,45,6.0,154.5,3.3,20.0,158.0,141.88,110.42
2016,10,21,10,0,12.0,196.0,3.4,20.0,203.0,180.35,140.85
2016,10,21,10,15,10.0,196.5,3.55,19.5,203.0,181.85,142.14
2016,10,21,10,30,8.0,197.0,3.7,19.0,203.0,182.94,143.17
2016,10,21,10,45,5.5,187.5,3.9,19.0,192.0,174.59,136.4
2016,10,21,11,0,3.0,178.0,4.1,19.0,181.0,165.69,129.19
2016,10,21,11,15,3.0,178.0,4.15,19.0,180.5,166.28,129.59
2016,10,21,11,30,3.0,178.0,4.2,19.0,180.0,166.82,129.96
2016,10,21,11,45,1.5,114.5,4.3,19.0,115.5,107.6,82.33
2016,10,21,12,0,0.0,51.0,4.4,19.0,51.0,47.5,33.42
2016,10,21,12,15,0.0,45.5,4.35,19.0,45.5,42.37,29.24
2016,10,21,12,30,0.0,40.0,4.3,19.0,40.0,37.24,25.04
2016,10,21,12,45,3.0,116.5,4.25,19.0,118.5,110.89,85.23
2016,10,21,13,0,6.0,193.0,4.2,19.0,197.0,186.15,145.75
2016,10,21,13,15,55.5,242.0,4.15,19.0,277.0,276.46,218.59
2016,10,21,13,30,105.0,291.0,4.1,19.0,357.0,365.96,289.53
2016,10,21,13,45,463.0,198.5,4.05,19.5,470.5,558.84,445.06
2016,10,21,14,0,821.0,106.0,4.0,20.0,584.0,727.34,575.21
2016,10,21,14,15,807.5,103.5,4.1,20.0,551.5,716.11,567.36
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,701.92,558.46
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,683.91,546.69
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,663.12,532.96
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,633.45,512.74
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,599.16,488.22
2016,10,21,15,45,694.0,74.0,4.7,18.5,311.0,558.77,458.13
2016,10,21,16,0,666.0,67.0,4.8,18.0,265.0,517.32,425.91
2016,10,21,16,15,609.0,60.0,4.85,17.0,215.5,457.9,378.18
2016,10,21,16,30,552.0,53.0,4.9,16.0,166.0,399.88,329.28
2016,10,21,16,45,471.5,43.0,4.95,15.5,120.5,327.89,266.01
2016,10,21,17,0,391.0,33.0,5.0,15.0,75.0,260.52,201.02
2016,10,21,17,15,195.5,16.5,4.95,14.5,37.5,127.29,19.96
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.0,12.39,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,50.0,21.32,9.39
2016,10,22,7,15,438.0,36.5,3.55,8.5,96.0,28.82,19.7
2016,10,22,7,30,552.0,47.0,3.8,9.0,142.0,36.01,26.76
2016,10,22,7,45,623.5,53.0,4.05,9.5,193.5,38.93,29.69
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,45.97,36.15
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,47.79,37.84
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,49.65,39.47
2016,10,22,8,45,816.0,70.0,4.5,10.5,393.0,84.77,45.74
2016,10,22,9,0,852.0,72.0,4.6,11.0,441.0,135.29,74.19
2016,10,22,9,15,872.0,74.5,4.6,11.5,483.5,186.93,113.85
2016,10,22,9,30,892.0,77.0,4.6,12.0,526.0,244.82,163.6
2016,10,22,9,45,913.5,75.5,4.6,12.5,563.5,295.17,209.09
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,346.04,255.52
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,395.69,301.3
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,444.37,345.45
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,490.03,385.5
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,534.21,423.23
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,574.58,457.79
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,612.62,489.72
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,646.14,516.74
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,676.9,541.04
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,703.88,563.03
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,727.73,582.36
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,745.95,596.77
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,760.77,608.13
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.5,770.92,616.18
2016,10,22,13,30,969.0,72.0,4.3,15.0,674.0,777.57,621.8
2016,10,22,13,45,959.0,71.5,4.35,15.0,646.5,777.13,622.65
2016,10,22,14,0,949.0,71.0,4.4,15.0,619.0,773.21,621.11
2016,10,22,14,15,937.0,69.5,4.35,15.0,584.5,763.31,614.66
2016,10,22,14,30,925.0,68.0,4.3,15.0,550.0,750.15,605.91
2016,10,22,14,45,905.0,67.0,4.3,15.0,509.0,728.79,591.32
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,704.71,574.63
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,672.99,552.46
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,644.23,532.24
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,597.86,495.57
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,550.74,457.18
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,492.0,408.92
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,434.14,359.12
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,355.75,289.71
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,281.88,216.83
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,138.48,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,10.96,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,18.55,6.81
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,25.28,16.77
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,31.72,23.21
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,38.17,29.32
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,41.6,32.49
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,43.62,34.23
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,45.64,35.88
2016,10,23,8,45,803.0,66.0,2.35,11.0,380.5,78.57,41.82
2016,10,23,9,0,833.0,69.0,2.4,12.0,427.0,128.48,69.25
2016,10,23,9,15,853.0,71.0,2.55,13.0,468.0,178.57,106.77
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,234.96,154.23
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,284.86,198.23
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,335.31,243.06
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,383.46,286.16
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,430.66,327.55
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,475.62,366.22
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,519.0,402.59
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.0,558.34,435.75
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,595.43,466.48
2016,10,23,11,45,955.5,77.5,3.25,18.5,715.0,628.39,492.57
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,658.61,516.03
2016,10,23,12,15,954.5,77.5,3.3,19.0,716.5,683.69,536.11
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,705.66,553.63
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,723.15,566.48
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,737.32,575.98
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.5,745.12,581.87
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,749.5,585.47
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,748.17,585.35
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,743.51,582.99
2016,10,23,14,15,894.0,73.0,3.1,20.0,561.0,732.47,575.68
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,718.31,566.22
2016,10,23,14,45,861.5,69.0,2.95,20.0,487.0,696.6,551.51
2016,10,23,15,0,842.0,67.0,2.9,20.0,447.0,677.28,538.54
2016,10,23,15,15,817.0,64.5,2.65,19.5,402.5,646.31,516.86
2016,10,23,15,30,792.0,62.0,2.4,19.0,358.0,613.34,492.82
2016,10,23,15,45,755.5,58.0,2.2,18.5,309.5,569.48,459.61
2016,10,23,16,0,719.0,54.0,2.0,18.0,261.0,524.78,424.61
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.0,466.68,378.55
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,409.66,331.06
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,332.98,265.55
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,261.19,195.26
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,127.28,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.0,11.5,2.0,8.5,20.5,10.96,0.0
2016,10,24,7,0,262.0,23.0,2.1,9.0,41.0,18.67,5.69
2016,10,24,7,15,376.0,34.0,2.25,9.5,84.0,26.76,17.66
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,34.48,25.22
2016,10,24,7,45,560.0,52.0,2.55,11.0,175.0,38.3,28.92
2016,10,24,8,0,630.0,59.0,2.7,12.0,223.0,42.04,32.33
2016,10,24,8,15,675.0,64.5,2.6,13.0,271.5,44.42,34.38
2016,10,24,8,30,720.0,70.0,2.5,14.0,320.0,51.53,40.54
2016,10,24,8,45,752.5,73.5,2.45,15.0,365.5,80.49,45.12
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,128.23,70.33
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,176.44,105.6
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,226.09,146.8
2016,10,24,9,45,637.0,143.5,2.65,18.0,473.0,271.1,193.21
2016,10,24,10,0,445.0,205.0,2.8,19.0,452.0,299.68,224.03
2016,10,24,10,15,667.0,147.0,2.8,19.5,538.0,350.93,262.07
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,423.52,318.38
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,466.92,354.3
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,508.93,388.11
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,547.81,420.26
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,584.64,450.18
2016,10,24,11,45,915.5,93.0,2.95,22.5,700.0,616.97,475.29
2016,10,24,12,0,916.0,94.0,3.0,23.0,705.0,646.69,497.94
2016,10,24,12,15,915.0,93.5,3.0,23.0,702.0,671.26,517.26
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,692.88,534.19
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,711.9,548.35
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,727.88,559.82
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,735.9,565.98
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,740.58,569.96
2016,10,24,13,45,897.5,83.0,3.1,24.0,614.0,738.05,568.98
2016,10,24,14,0,884.0,83.0,3.1,24.0,586.0,732.26,565.84
2016,10,24,14,15,870.5,81.0,3.0,24.0,552.5,721.08,558.52
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,711.6,552.55
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,690.69,538.58
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,667.09,522.65
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,635.27,500.71
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,601.52,476.27
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,559.98,445.46
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,517.36,412.66
2016,10,24,16,15,650.5,50.0,2.0,20.5,207.5,457.99,366.97
2016,10,24,16,30,593.0,44.0,1.9,19.0,158.0,399.8,319.69
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.0,324.4,255.52
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,253.72,184.66
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,123.07,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,10.48,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,17.89,4.11
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,24.67,15.98
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,34.11,25.19
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,38.06,29.06
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,41.97,32.67
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,43.98,34.49
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,46.01,36.22
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.0,74.08,40.25
2016,10,25,9,0,840.0,69.0,2.4,12.0,424.0,124.01,66.13
2016,10,25,9,15,859.5,71.5,2.3,12.5,465.5,174.56,103.35
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,231.3,150.91
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,281.4,195.39
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,331.48,240.29
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,379.31,282.85
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,426.12,323.45
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.0,469.97,360.47
2016,10,25,11,0,923.0,88.0,1.5,16.0,672.0,511.7,394.41
2016,10,25,11,15,925.5,88.5,1.35,16.0,684.5,549.65,425.0
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,585.35,452.83
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,617.23,475.97
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,646.42,496.21
2016,10,25,12,15,926.0,89.5,0.75,17.0,702.0,670.57,513.0
2016,10,25,12,30,924.0,89.0,0.6,17.0,698.0,691.69,527.05
2016,10,25,12,45,924.5,86.5,0.45,17.5,687.0,709.31,537.22
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,723.79,544.68
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,731.79,549.67
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,736.46,552.65
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,734.46,552.06
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,729.2,549.48
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,717.66,544.26
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,707.77,540.36
2016,10,25,14,45,835.5,76.0,0.5,18.0,473.5,684.35,526.96
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,658.41,511.64
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,625.28,490.57
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,590.28,467.17
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.0,544.61,433.9
2016,10,25,16,0,674.0,60.0,0.8,17.0,248.0,502.16,401.55
2016,10,25,16,15,613.5,53.5,0.8,16.0,199.5,442.16,355.16
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,383.87,307.6
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,303.85,239.81
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,230.14,164.93
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,90.78,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.0,11.0,1.4,4.5,18.5,10.48,0.0
2016,10,26,7,0,250.0,22.0,1.5,5.0,37.0,18.01,2.62
2016,10,26,7,15,366.0,33.0,1.55,5.5,79.0,26.17,17.27
2016,10,26,7,30,482.0,44.0,1.6,6.0,121.0,33.93,25.11
2016,10,26,7,45,550.5,52.0,1.65,7.0,168.5,38.65,29.7
2016,10,26,8,0,619.0,60.0,1.7,8.0,216.0,43.22,33.95
2016,10,26,8,15,663.5,65.0,1.45,8.5,263.5,45.15,35.71
2016,10,26,8,30,708.0,70.0,1.2,9.0,311.0,47.07,37.37
2016,10,26,8,45,736.5,75.0,1.0,10.0,355.5,76.8,45.64
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,124.31,69.99
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,171.58,103.84
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,220.28,143.58
2016,10,26,9,45,827.5,86.5,0.65,14.0,515.5,267.51,184.06
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,315.41,225.27
2016,10,26,10,15,857.5,89.0,0.7,15.5,578.5,362.05,266.1
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,408.04,305.62
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.5,453.21,343.85
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,493.64,377.63
2016,10,26,11,15,881.0,96.0,1.2,17.0,659.5,531.12,408.9
2016,10,26,11,30,885.0,97.0,1.3,17.0,672.0,566.59,438.05
2016,10,26,11,45,882.5,98.5,1.45,17.5,676.0,596.72,462.2
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,624.16,483.93
2016,10,26,12,15,878.5,100.0,1.7,18.0,676.5,647.98,503.31
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,668.97,520.42
2016,10,26,12,45,875.5,98.0,1.9,18.5,662.0,685.03,532.88
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,698.05,543.05
2016,10,26,13,15,867.0,95.0,2.0,19.0,632.0,708.47,551.48
2016,10,26,13,30,860.0,94.0,2.0,19.0,613.0,712.93,555.35
2016,10,26,13,45,847.5,93.0,2.05,19.0,586.0,710.32,554.61
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,704.55,551.77
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,692.62,545.29
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,677.76,536.75
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,653.97,520.87
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,627.8,502.56
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.0,597.43,480.82
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,562.77,455.31
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,513.38,416.75
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,464.02,377.1
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,403.86,328.47
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,345.51,279.21
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,262.91,208.43
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,186.31,130.51
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,71.19,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,0.85,8.5,8.5,8.1,0.0
2016,10,27,7,0,0.0,17.0,0.9,9.0,17.0,15.78,0.0
2016,10,27,7,15,12.5,36.5,1.1,9.5,38.5,32.13,21.93
2016,10,27,7,30,25.0,56.0,1.3,10.0,60.0,48.14,37.24
2016,10,27,7,45,37.5,76.5,1.55,10.5,84.5,64.52,52.39
2016,10,27,8,0,50.0,97.0,1.8,11.0,109.0,80.54,66.95
2016,10,27,8,15,61.5,116.0,1.85,11.5,134.5,95.24,80.04
2016,10,27,8,30,73.0,135.0,1.9,12.0,160.0,109.61,92.54
2016,10,27,8,45,242.0,139.5,2.0,12.5,237.5,110.96,84.53
2016,10,27,9,0,411.0,144.0,2.1,13.0,315.0,139.17,96.26
2016,10,27,9,15,387.0,165.5,2.3,13.5,339.0,177.69,126.44
2016,10,27,9,30,363.0,187.0,2.5,14.0,363.0,217.78,160.42
2016,10,27,9,45,290.5,214.5,2.75,15.0,362.0,244.04,185.29
2016,10,27,10,0,218.0,242.0,3.0,16.0,361.0,266.78,206.51
2016,10,27,10,15,265.0,248.5,3.25,16.5,400.0,298.77,231.8
2016,10,27,10,30,312.0,255.0,3.5,17.0,439.0,337.79,262.9
2016,10,27,10,45,423.5,231.5,3.8,17.5,490.0,380.59,296.71
2016,10,27,11,0,535.0,208.0,4.1,18.0,541.0,432.06,337.84
2016,10,27,11,15,331.0,256.5,4.2,18.5,464.5,398.33,312.84
2016,10,27,11,30,127.0,305.0,4.3,19.0,388.0,348.75,273.74
2016,10,27,11,45,247.5,292.0,4.4,20.0,454.0,414.44,325.09
2016,10,27,12,0,368.0,279.0,4.5,21.0,520.0,484.91,379.35
2016,10,27,12,15,296.5,292.0,4.45,21.0,485.5,467.29,365.51
2016,10,27,12,30,225.0,305.0,4.4,21.0,451.0,440.77,344.88
2016,10,27,12,45,121.5,267.5,4.4,21.5,346.0,343.98,269.34
2016,10,27,13,0,18.0,230.0,4.4,22.0,241.0,230.1,178.82
2016,10,27,13,15,54.0,251.0,4.35,22.0,284.0,283.75,221.99
2016,10,27,13,30,90.0,272.0,4.3,22.0,327.0,333.86,261.79
2016,10,27,13,45,46.5,222.5,4.25,22.0,250.5,254.4,199.38
2016,10,27,14,0,3.0,173.0,4.2,22.0,174.0,167.44,130.01
2016,10,27,14,15,1.5,128.5,4.1,21.5,129.0,122.61,94.6
2016,10,27,14,30,0.0,84.0,4.0,21.0,84.0,78.23,58.86
2016,10,27,14,45,0.0,110.0,3.9,21.0,110.0,104.07,80.19
2016,10,27,15,0,0.0,136.0,3.8,21.0,136.0,131.86,103.02
2016,10,27,15,15,0.0,121.0,3.55,20.5,121.0,117.46,91.67
2016,10,27,15,30,0.0,106.0,3.3,20.0,106.0,103.0,80.15
2016,10,27,15,45,0.0,90.0,3.05,20.0,90.0,87.35,67.32
2016,10,27,16,0,0.0,74.0,2.8,20.0,74.0,71.57,54.21
2016,10,27,16,15,0.0,58.5,2.55,19.5,58.5,56.18,41.33
2016,10,27,16,30,0.0,43.0,2.3,19.0,43.0,40.57,28.07
2016,10,27,16,45,0.0,29.0,2.1,18.5,29.0,26.93,16.32
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,13.91,4.19
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,7.15,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,10.01,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.34,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,26.99,17.2
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,36.15,26.33
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.0,39.86,29.98
2016,10,28,8,0,597.0,60.0,1.8,14.0,206.0,43.56,33.39
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.0,45.88,35.47
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,48.17,37.42
2016,10,28,8,45,728.5,73.0,1.95,16.0,345.0,70.47,41.95
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,115.51,62.2
2016,10,28,9,15,788.5,78.0,1.95,17.5,430.0,162.62,94.86
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,211.14,134.02
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,258.39,174.69
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,306.2,216.46
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,352.6,256.99
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,401.54,298.52
2016,10,28,10,45,875.5,88.0,1.7,20.5,615.5,443.72,334.02
2016,10,28,11,0,883.0,89.0,1.7,21.0,636.0,484.5,367.46
2016,10,28,11,15,887.0,89.5,1.65,21.0,649.0,521.51,397.73
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,556.49,425.69
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,587.33,449.09
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,615.63,469.99
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,639.85,488.04
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,661.24,503.64
2016,10,28,12,45,885.0,90.5,1.25,22.5,653.5,676.58,514.14
2016,10,28,13,0,880.0,90.0,1.2,23.0,642.0,688.79,522.27
2016,10,28,13,15,873.5,89.0,1.1,23.0,623.0,696.31,527.53
2016,10,28,13,30,867.0,88.0,1.0,23.0,604.0,700.66,530.16
2016,10,28,13,45,856.0,87.0,0.9,23.0,577.5,702.58,531.08
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,697.87,527.53
2016,10,28,14,15,830.5,84.0,0.75,23.0,518.0,686.52,520.18
2016,10,28,14,30,816.0,82.0,0.7,23.0,485.0,672.23,510.93
2016,10,28,14,45,794.5,79.0,0.65,23.0,446.5,649.21,495.57
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,623.74,478.06
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,590.86,455.81
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,556.26,431.71
2016,10,28,15,45,675.5,64.0,0.5,22.0,275.0,514.51,401.11
2016,10,28,16,0,635.0,59.0,0.5,22.0,229.0,469.48,366.94
2016,10,28,16,15,571.5,52.5,0.55,21.0,182.0,409.68,321.61
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,351.83,275.2
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,272.74,208.99
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,196.38,123.91
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,77.1,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,9.53,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.86,0.0
2016,10,29,7,15,249.5,34.5,1.2,10.5,65.0,26.96,17.06
2016,10,29,7,30,360.0,49.0,1.4,11.0,103.0,39.19,29.07
2016,10,29,7,45,439.0,58.5,1.6,12.0,148.5,44.98,34.64
2016,10,29,8,0,518.0,68.0,1.8,13.0,194.0,50.6,39.8
2016,10,29,8,15,567.0,75.5,1.9,13.5,239.5,54.25,43.08
2016,10,29,8,30,616.0,83.0,2.0,14.0,285.0,57.81,46.15
2016,10,29,8,45,660.0,85.5,2.15,15.0,330.0,71.7,45.55
2016,10,29,9,0,704.0,88.0,2.3,16.0,375.0,114.34,64.41
2016,10,29,9,15,728.0,92.0,2.45,16.5,414.5,159.69,95.65
2016,10,29,9,30,752.0,96.0,2.6,17.0,454.0,206.79,133.52
2016,10,29,9,45,794.5,90.0,2.8,18.0,492.5,254.85,173.7
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,301.45,213.75
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,347.02,254.18
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,391.99,293.45
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,436.94,331.26
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,477.26,364.48
2016,10,29,11,15,876.5,91.0,3.3,22.0,640.0,514.53,395.76
2016,10,29,11,30,881.0,92.0,3.3,22.0,653.0,549.83,424.86
2016,10,29,11,45,881.5,92.5,3.3,22.5,657.5,580.34,448.94
2016,10,29,12,0,882.0,93.0,3.3,23.0,662.0,608.33,470.59
2016,10,29,12,15,881.0,93.0,3.25,23.5,659.0,632.3,488.68
2016,10,29,12,30,880.0,93.0,3.2,24.0,656.0,653.45,504.34
2016,10,29,12,45,879.0,91.0,3.15,24.5,645.5,669.67,516.21
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,682.88,525.72
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,690.36,531.99
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,694.68,535.78
2016,10,29,13,45,856.0,85.0,3.0,25.0,572.0,696.83,538.1
2016,10,29,14,0,847.0,83.0,3.0,25.0,546.0,692.39,535.83
2016,10,29,14,15,832.5,81.0,2.9,25.0,513.5,681.05,528.31
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,666.77,518.77
2016,10,29,14,45,799.0,76.0,2.75,25.0,442.5,645.5,504.26
2016,10,29,15,0,780.0,73.0,2.7,25.0,404.0,621.72,487.48
2016,10,29,15,15,751.5,69.5,2.5,24.5,361.0,588.85,463.92
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,554.27,438.47
2016,10,29,15,45,682.5,61.5,2.1,23.5,272.0,509.75,404.64
2016,10,29,16,0,642.0,57.0,1.9,23.0,226.0,468.54,372.01
2016,10,29,16,15,578.0,50.5,1.8,22.0,179.0,408.56,324.42
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,350.6,276.17
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,269.85,207.27
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,190.83,113.94
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,75.18,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,8.58,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,14.69,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,23.52,13.83
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,31.9,22.39
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,36.29,26.63
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,40.57,30.56
