Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,43.04,32.79
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,45.47,34.88
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,68.61,44.16
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,115.88,69.53
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,153.32,90.64
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,204.3,127.36
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,251.65,167.34
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,299.62,208.6
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,322.79,237.42
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,324.5,245.73
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,389.95,293.49
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,477.15,358.91
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,514.2,389.44
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,549.27,418.06
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,580.26,442.26
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,608.74,464.09
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,586.78,447.93
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,550.98,421.04
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,528.37,404.4
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,495.62,379.86
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,485.46,372.9
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,473.66,364.57
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,477.96,369.03
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,480.81,372.39
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,512.64,398.55
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,532.94,416.05
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,509.92,399.41
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,485.13,381.47
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,523.05,412.28
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,546.03,430.92
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,504.17,398.78
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,459.07,363.44
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,398.28,315.29
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,339.63,266.55
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,259.16,197.78
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,179.05,98.32
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,70.45,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,8.58,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,14.27,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.88,17.03
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,40.98,30.1
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,49.98,38.51
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,58.66,46.35
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,63.95,51.08
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,70.21,56.49
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,80.85,56.45
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,121.48,73.96
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,163.53,101.8
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,207.83,136.34
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,251.53,172.94
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,296.52,211.43
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,339.12,248.72
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,381.63,285.46
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,421.47,318.91
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,460.22,350.56
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,420.14,323.16
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,356.18,274.94
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,418.59,322.92
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,485.72,373.31
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,447.28,343.78
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,397.84,305.94
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,446.4,343.74
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,491.6,378.17
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,543.69,418.68
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,589.07,454.15
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,614.44,473.56
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,633.78,488.87
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,618.33,478.84
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,600.4,467.18
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,525.18,412.52
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,455.04,360.27
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,416.58,332.14
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,369.22,296.26
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,323.84,260.55
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,279.42,224.56
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,228.77,183.16
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,179.96,142.0
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,122.57,92.23
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,53.99,23.19
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,20.28,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.63,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.25,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,30.0,18.58
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,46.07,34.75
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,58.11,46.08
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,67.21,54.5
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,74.53,61.08
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,81.62,67.24
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,90.46,67.22
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,127.99,83.47
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,167.29,109.33
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,209.77,142.17
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,173.51,126.38
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,120.13,93.95
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,127.21,99.65
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,134.31,105.24
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,139.65,109.21
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,145.02,113.19
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,204.5,160.6
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,266.38,209.14
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,272.32,213.28
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,278.22,217.61
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,280.71,219.64
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,283.01,221.57
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,294.31,230.37
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,305.99,239.45
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,289.06,226.48
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,271.44,213.02
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,240.12,188.65
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,200.72,157.66
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,182.26,143.27
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,163.66,128.6
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,193.98,154.0
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,217.53,173.76
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,195.06,156.08
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,172.63,138.25
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,147.39,117.55
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,122.12,96.48
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,88.31,68.12
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,61.87,45.56
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,39.47,26.02
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,15.78,1.67
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.1,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,14.3,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,24.34,13.59
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,36.36,26.08
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,45.02,34.23
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,51.59,40.26
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,55.65,43.94
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,59.63,47.4
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,65.63,52.41
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,106.98,61.69
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,149.96,89.17
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,194.89,123.84
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,239.62,161.0
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,285.3,199.79
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,328.36,236.9
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,374.13,275.32
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,414.34,308.11
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,453.58,339.05
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,489.07,367.35
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,522.87,393.49
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,552.49,414.99
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,579.92,434.08
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,602.16,450.15
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,621.76,463.95
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,635.16,472.12
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,645.52,477.94
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,651.25,482.78
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,655.72,486.72
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,652.7,486.21
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,646.79,483.76
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,632.71,475.05
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,616.01,464.48
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,592.3,449.36
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,566.49,432.42
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,530.72,407.74
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,493.7,381.49
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,446.98,347.52
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,400.2,312.08
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,337.71,263.72
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,277.58,214.85
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,202.15,150.05
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,123.13,38.54
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,46.7,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,13.34,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,21.78,11.05
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,31.7,21.86
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,37.41,27.38
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,42.95,32.46
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,46.13,35.35
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,49.25,38.06
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,72.74,58.55
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,119.42,80.17
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,146.5,90.65
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,191.66,119.51
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,236.63,157.26
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,281.69,196.08
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,325.28,233.97
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,368.62,271.17
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,408.36,305.02
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,447.01,337.22
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,482.74,366.96
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,516.74,394.71
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,546.81,418.3
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,574.68,439.73
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,597.37,457.67
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,617.41,473.39
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,629.43,481.91
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,638.12,487.85
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,642.95,492.16
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,646.44,495.41
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,643.64,494.42
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,637.98,491.36
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,583.1,450.73
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,522.21,405.44
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,511.4,398.88
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,497.88,389.8
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,462.02,363.26
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,425.63,335.8
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,407.25,321.84
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,389.64,307.18
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,326.96,257.12
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,266.71,207.15
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,190.55,140.94
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,109.62,21.56
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,41.05,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,13.34,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,21.97,10.66
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,31.93,22.05
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,35.41,25.72
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,38.94,29.13
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,41.11,31.15
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,47.58,36.88
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,47.76,36.93
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,92.55,47.59
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,140.35,77.35
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,189.73,115.97
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,241.63,160.07
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,289.84,202.77
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,337.08,245.86
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,383.58,287.94
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,427.26,326.55
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,469.54,363.06
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,508.13,396.51
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,544.59,427.53
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,577.24,454.13
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,607.35,478.12
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,632.65,498.75
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,654.94,516.74
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,672.35,530.04
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,686.54,540.74
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,695.52,548.21
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,701.13,553.13
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,701.29,553.88
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,698.12,552.31
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,687.68,546.33
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,674.16,538.13
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,653.55,523.67
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,630.28,506.7
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,598.63,483.23
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,565.23,457.68
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,525.91,425.76
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,481.38,388.62
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,421.36,338.71
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,363.06,287.65
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,278.54,209.57
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,191.05,15.95
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,80.77,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,20.03,9.03
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,28.06,19.27
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,32.28,23.63
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,36.47,27.65
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,38.75,29.82
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,41.04,31.89
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,42.04,32.65
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,88.21,44.44
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,142.62,78.96
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,192.89,117.94
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,242.08,159.88
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,291.37,203.14
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,338.92,245.63
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,385.63,286.53
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,429.3,323.44
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,471.35,357.59
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,509.98,388.14
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,546.43,415.85
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,578.73,439.52
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,608.37,460.49
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,633.78,480.53
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,656.18,498.22
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,673.19,512.01
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,686.94,523.47
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,695.12,531.01
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,699.94,536.2
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,698.75,536.18
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,694.27,533.79
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,683.35,528.22
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,669.39,520.39
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,647.4,505.64
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,627.4,491.91
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,595.05,469.13
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,560.86,444.32
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,514.84,409.31
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,468.36,372.43
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,406.13,323.13
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,345.75,272.24
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,259.87,193.29
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,170.8,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,72.0,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,10.48,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,18.11,6.95
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,26.22,17.64
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,29.6,21.26
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,33.02,24.59
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,35.03,26.53
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,37.06,28.38
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,43.31,33.93
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,87.39,44.29
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,136.98,73.74
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,187.67,112.71
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,237.4,155.0
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,287.24,198.83
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,335.06,241.94
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,381.94,283.65
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,426.53,322.73
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,469.5,359.48
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,508.58,392.06
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,545.39,421.92
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,577.97,447.74
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,607.79,470.78
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,633.59,491.2
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,656.32,508.97
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,674.03,523.17
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,688.42,534.81
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,696.75,541.63
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,701.64,545.92
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,701.15,545.22
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,697.3,541.97
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,686.62,536.01
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,672.81,527.83
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,651.89,513.55
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,628.34,497.03
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,596.19,473.43
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,562.31,447.8
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,521.98,416.47
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,476.59,379.93
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,415.45,330.6
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,356.18,279.74
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,269.0,197.67
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,178.05,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,75.39,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,10.48,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,16.72,5.1
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,26.34,17.56
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,30.63,22.05
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,34.89,26.16
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,37.22,28.4
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,39.57,30.53
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,40.63,31.35
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,80.06,40.39
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,132.95,72.73
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,181.79,110.1
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,229.66,151.28
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,277.72,194.44
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,324.16,236.73
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,369.85,277.88
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,412.81,316.09
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,454.29,352.11
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,492.49,385.31
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,528.65,416.09
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,561.03,442.45
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,590.85,466.15
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,615.55,486.37
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,637.3,504.01
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,655.1,517.72
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,669.75,528.88
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,678.11,535.98
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,683.16,540.6
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,682.64,541.34
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,678.88,539.67
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,667.85,532.29
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,653.8,522.58
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,633.04,507.93
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,614.22,494.27
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,581.62,469.7
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,547.26,443.07
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,501.54,406.62
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,455.43,368.4
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,392.77,316.43
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,332.21,263.42
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,243.33,178.53
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,150.63,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,63.22,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,9.53,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,17.35,4.39
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,25.5,16.68
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,36.6,27.3
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,47.91,37.8
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,55.41,44.75
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,62.63,51.27
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,60.34,48.98
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,86.79,52.14
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,128.28,72.75
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,180.4,108.35
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,224.8,146.7
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,273.24,190.16
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,319.51,231.78
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,368.39,274.94
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,410.42,312.11
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,450.8,347.06
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,448.89,349.42
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,432.09,338.25
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,418.59,328.47
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,397.15,311.75
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,431.95,339.56
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,465.14,365.86
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,462.39,363.34
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,457.74,359.49
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,457.78,360.27
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,456.52,360.03
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,470.08,371.3
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,490.83,387.68
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,400.53,318.09
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,310.27,247.22
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,290.33,232.58
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,269.97,217.02
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,246.19,199.26
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,221.89,180.56
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,192.71,156.9
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,163.4,132.43
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,130.86,104.53
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,98.21,75.85
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,53.94,35.51
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,16.5,2.42
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,32.85,22.61
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,42.98,32.59
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,52.77,41.78
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,59.09,47.65
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,66.94,54.7
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,66.74,54.4
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,94.44,59.05
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,136.38,82.71
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,180.9,115.56
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,217.93,156.48
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,236.04,181.1
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,263.98,205.33
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,293.04,230.25
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,272.11,215.85
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,243.27,193.86
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,242.62,193.58
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,241.03,192.41
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,311.8,249.84
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,387.4,310.9
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,505.5,407.86
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,627.97,507.38
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,645.47,522.2
