Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.83,0.0
2016,11,30,7,45,47.5,32.0,3.0,14.5,38.0,27.23,15.75
2016,11,30,8,0,95.0,49.0,3.2,15.0,61.0,40.87,29.63
2016,11,30,8,15,121.0,66.5,3.2,15.0,88.5,54.52,42.3
2016,11,30,8,30,147.0,84.0,3.2,15.0,116.0,67.85,54.5
2016,11,30,8,45,165.0,101.5,3.25,15.5,144.0,80.81,66.07
2016,11,30,9,0,183.0,119.0,3.3,16.0,172.0,93.42,77.1
2016,11,30,9,15,197.0,133.5,3.45,16.0,198.0,110.5,84.25
2016,11,30,9,30,211.0,148.0,3.6,16.0,224.0,131.55,97.27
2016,11,30,9,45,145.5,163.0,3.75,16.5,217.5,152.27,115.56
2016,11,30,10,0,80.0,178.0,3.9,17.0,211.0,165.86,129.19
2016,11,30,10,15,46.5,173.0,4.05,17.5,192.5,161.32,126.65
2016,11,30,10,30,13.0,168.0,4.2,18.0,174.0,155.07,122.49
2016,11,30,10,45,125.0,194.5,4.35,18.5,256.5,209.64,163.59
2016,11,30,11,0,237.0,221.0,4.5,19.0,339.0,277.6,216.01
2016,11,30,11,15,350.5,205.5,4.55,19.0,385.5,318.59,248.08
2016,11,30,11,30,464.0,190.0,4.6,19.0,432.0,367.61,287.29
2016,11,30,11,45,318.5,217.5,4.65,19.0,384.5,345.23,272.12
2016,11,30,12,0,173.0,245.0,4.7,19.0,337.0,312.68,247.65
2016,11,30,12,15,226.5,238.5,4.75,19.0,358.5,340.73,270.69
2016,11,30,12,30,280.0,232.0,4.8,19.0,380.0,374.43,298.16
2016,11,30,12,45,201.0,233.0,4.85,19.5,338.5,337.47,268.75
2016,11,30,13,0,122.0,234.0,4.9,20.0,297.0,301.1,239.41
2016,11,30,13,15,78.0,214.5,4.8,20.0,254.5,255.14,202.91
2016,11,30,13,30,34.0,195.0,4.7,20.0,212.0,212.52,168.56
2016,11,30,13,45,34.0,186.5,4.65,20.0,202.5,206.0,163.66
2016,11,30,14,0,34.0,178.0,4.6,20.0,193.0,199.35,158.59
2016,11,30,14,15,41.0,169.0,4.45,20.0,186.5,196.2,156.43
2016,11,30,14,30,48.0,160.0,4.3,20.0,180.0,192.98,154.19
2016,11,30,14,45,44.0,146.0,4.2,20.0,162.5,177.46,141.76
2016,11,30,15,0,40.0,132.0,4.1,20.0,145.0,161.8,129.09
2016,11,30,15,15,34.0,115.5,4.0,19.5,126.0,141.86,112.94
2016,11,30,15,30,28.0,99.0,3.9,19.0,107.0,121.8,96.41
2016,11,30,15,45,18.0,81.5,3.85,19.0,86.5,92.4,71.65
2016,11,30,16,0,8.0,64.0,3.8,19.0,66.0,69.55,52.12
2016,11,30,16,15,4.0,46.5,3.8,18.5,47.5,49.53,34.95
2016,11,30,16,30,0.0,29.0,3.8,18.0,29.0,28.81,16.68
2016,11,30,16,45,0.0,14.5,3.85,18.0,14.5,13.46,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,8.0,1.45,6.5,13.5,7.63,0.0
2016,12,1,7,30,277.0,16.0,1.6,7.0,27.0,15.25,0.0
2016,12,1,7,45,413.0,25.0,1.75,7.5,65.5,21.75,11.57
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,28.87,19.9
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.5,32.29,23.48
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,35.74,26.84
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,37.79,28.79
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,39.88,30.68
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,59.53,32.52
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,105.53,53.51
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,156.07,89.08
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,202.81,127.19
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,248.27,167.77
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,293.27,209.18
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,335.5,248.2
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,376.48,285.72
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.0,414.81,321.05
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,451.2,354.13
2016,12,1,11,45,946.0,67.0,3.5,13.5,563.0,483.19,382.48
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,512.71,408.2
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.5,538.16,430.84
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,560.76,450.83
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.5,578.28,465.68
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,592.68,477.78
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.5,602.25,486.7
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,608.63,492.98
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,608.68,494.26
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,605.56,492.94
2016,12,1,14,15,885.0,61.0,3.7,15.0,432.0,595.55,485.85
2016,12,1,14,30,869.0,59.0,3.6,15.0,401.0,582.62,476.27
2016,12,1,14,45,847.5,56.5,3.5,15.0,364.5,563.18,461.29
2016,12,1,15,0,826.0,54.0,3.4,15.0,328.0,545.07,446.79
2016,12,1,15,15,792.0,51.0,3.05,14.0,287.0,513.47,422.11
2016,12,1,15,30,758.0,48.0,2.7,13.0,246.0,480.24,395.1
2016,12,1,15,45,707.0,43.5,2.35,12.5,202.0,435.12,356.63
2016,12,1,16,0,656.0,39.0,2.0,12.0,158.0,389.85,316.46
2016,12,1,16,15,566.5,33.0,1.85,11.0,115.0,325.06,259.75
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,263.13,197.36
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,127.55,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.5,7.5,1.05,0.5,12.0,7.15,0.0
2016,12,2,7,30,257.0,15.0,1.2,1.0,24.0,14.3,0.0
2016,12,2,7,45,390.0,24.0,1.4,2.0,61.5,20.82,10.79
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,27.97,19.49
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,31.9,23.62
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,35.82,27.48
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,38.29,29.81
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,40.78,32.04
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,57.97,33.53
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,103.15,53.82
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,148.33,84.88
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,198.37,125.8
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,242.87,165.62
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,287.03,206.43
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.0,329.19,245.52
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,370.19,283.18
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.0,407.61,317.97
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,443.2,350.65
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,475.06,379.06
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,504.54,404.9
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.0,529.77,427.5
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,552.25,447.5
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,570.87,463.49
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,586.57,476.9
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.0,595.87,485.67
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,601.99,491.81
2016,12,2,13,45,903.5,64.5,3.35,12.0,483.0,602.08,493.27
2016,12,2,14,0,893.0,63.0,3.4,12.0,459.0,599.03,492.14
2016,12,2,14,15,877.5,61.5,3.35,12.0,428.5,590.02,485.86
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,578.12,477.1
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,558.87,462.24
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,540.91,447.84
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,509.82,422.46
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,477.08,394.84
2016,12,2,15,45,699.0,44.5,2.15,10.5,200.5,431.17,355.46
2016,12,2,16,0,646.0,40.0,1.8,10.0,157.0,385.16,314.45
2016,12,2,16,15,558.0,33.5,1.7,9.0,114.0,320.89,257.96
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,259.48,195.62
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,125.8,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,20.97,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,24.0,12.82
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,28.47,20.0
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,32.36,24.13
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,39.69,31.16
2016,12,3,8,45,545.5,69.0,1.8,4.0,199.0,51.23,41.88
2016,12,3,9,0,448.0,89.0,2.1,5.0,216.0,64.4,53.89
2016,12,3,9,15,473.5,96.5,2.05,5.5,248.0,77.74,56.65
2016,12,3,9,30,499.0,104.0,2.0,6.0,280.0,111.58,73.71
2016,12,3,9,45,669.0,87.5,2.0,6.5,347.0,144.18,89.58
2016,12,3,10,0,839.0,71.0,2.0,7.0,414.0,194.46,124.18
2016,12,3,10,15,853.5,73.0,1.9,7.0,442.0,238.77,163.74
2016,12,3,10,30,868.0,75.0,1.8,7.0,470.0,282.9,204.34
2016,12,3,10,45,677.5,121.5,1.7,7.0,439.0,304.58,232.31
2016,12,3,11,0,487.0,168.0,1.6,7.0,408.0,311.21,245.43
2016,12,3,11,15,453.0,182.0,1.5,7.0,410.0,332.63,265.67
2016,12,3,11,30,419.0,196.0,1.4,7.0,412.0,350.87,282.47
2016,12,3,11,45,661.0,137.5,1.35,7.5,482.5,420.57,337.61
2016,12,3,12,0,903.0,79.0,1.3,8.0,553.0,498.93,399.31
2016,12,3,12,15,490.0,155.0,1.3,8.0,412.5,394.33,319.81
2016,12,3,12,30,77.0,231.0,1.3,8.0,272.0,259.78,212.02
2016,12,3,12,45,65.0,223.0,1.3,8.0,257.5,249.34,204.41
2016,12,3,13,0,53.0,215.0,1.3,8.0,243.0,238.06,195.41
2016,12,3,13,15,142.5,213.0,1.3,8.0,282.5,294.92,243.16
2016,12,3,13,30,232.0,211.0,1.3,8.0,322.0,348.52,287.52
2016,12,3,13,45,226.5,200.5,1.3,8.5,305.0,338.96,279.62
2016,12,3,14,0,221.0,190.0,1.3,9.0,288.0,328.42,271.28
2016,12,3,14,15,260.0,172.0,1.3,8.5,279.5,342.35,284.13
2016,12,3,14,30,299.0,154.0,1.3,8.0,271.0,347.38,289.7
2016,12,3,14,45,287.5,141.5,1.3,8.0,246.0,327.96,274.23
2016,12,3,15,0,276.0,129.0,1.3,8.0,221.0,307.6,257.82
2016,12,3,15,15,265.0,113.5,1.15,7.5,192.5,283.07,237.74
2016,12,3,15,30,254.0,98.0,1.0,7.0,164.0,257.72,216.43
2016,12,3,15,45,231.0,82.5,0.9,7.0,134.5,225.54,188.38
2016,12,3,16,0,208.0,67.0,0.8,7.0,105.0,193.41,159.65
2016,12,3,16,15,175.5,50.0,0.75,6.5,76.0,154.85,125.0
2016,12,3,16,30,143.0,33.0,0.7,6.0,47.0,126.57,94.89
2016,12,3,16,45,71.5,16.5,0.7,5.5,23.5,55.37,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,21.0,1.05,2.0,21.0,19.46,8.81
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,31.89,22.98
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,46.57,37.16
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,61.04,50.97
2016,12,4,8,45,2.0,84.5,1.25,2.5,85.0,74.21,63.3
2016,12,4,9,0,4.0,100.0,1.3,3.0,101.0,87.23,75.27
2016,12,4,9,15,8.5,114.0,1.3,3.0,117.0,99.44,82.33
2016,12,4,9,30,13.0,128.0,1.3,3.0,133.0,113.1,93.75
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,123.08,101.97
2016,12,4,10,0,11.0,147.0,1.3,4.0,152.0,132.83,110.01
2016,12,4,10,15,14.5,158.5,1.25,4.0,165.0,145.0,120.09
2016,12,4,10,30,18.0,170.0,1.2,4.0,178.0,157.51,130.44
2016,12,4,10,45,16.0,174.5,1.2,4.5,182.0,162.76,134.59
2016,12,4,11,0,14.0,179.0,1.2,5.0,186.0,167.73,138.49
2016,12,4,11,15,10.0,176.5,1.15,5.0,181.5,165.51,136.59
2016,12,4,11,30,6.0,174.0,1.1,5.0,177.0,162.79,134.28
2016,12,4,11,45,57.0,205.5,1.05,5.5,235.5,215.08,177.29
2016,12,4,12,0,108.0,237.0,1.0,6.0,294.0,271.09,222.61
2016,12,4,12,15,56.5,205.0,0.95,6.0,235.0,221.0,181.6
2016,12,4,12,30,5.0,173.0,0.9,6.0,176.0,164.52,134.89
2016,12,4,12,45,2.5,147.0,0.85,6.0,148.5,139.12,113.85
2016,12,4,13,0,0.0,121.0,0.8,6.0,121.0,113.31,92.17
2016,12,4,13,15,0.0,86.5,0.85,5.5,86.5,80.59,64.52
2016,12,4,13,30,0.0,52.0,0.9,5.0,52.0,48.35,36.82
2016,12,4,13,45,0.0,47.5,1.0,5.0,47.5,44.15,33.24
2016,12,4,14,0,0.0,43.0,1.1,5.0,43.0,39.95,29.61
2016,12,4,14,15,3.0,90.5,1.15,5.0,92.0,86.6,70.48
2016,12,4,14,30,6.0,138.0,1.2,5.0,141.0,137.52,114.45
2016,12,4,14,45,3.5,126.5,1.3,5.0,128.0,125.48,104.12
2016,12,4,15,0,1.0,115.0,1.4,5.0,115.0,113.48,93.91
2016,12,4,15,15,0.5,99.5,1.35,4.5,99.5,98.2,80.87
2016,12,4,15,30,0.0,84.0,1.3,4.0,84.0,82.8,67.51
2016,12,4,15,45,0.0,68.5,1.3,4.0,68.5,67.51,53.92
2016,12,4,16,0,0.0,53.0,1.3,4.0,53.0,51.99,39.95
2016,12,4,16,15,0.0,38.0,1.2,4.0,38.0,36.73,26.09
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,21.36,11.72
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.66,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.2,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,20.89,9.13
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,28.68,19.8
2016,12,5,8,15,488.0,43.5,0.55,5.0,124.5,33.42,24.82
2016,12,5,8,30,568.0,51.0,0.5,5.0,165.0,38.07,29.46
2016,12,5,8,45,621.0,56.0,0.5,5.5,206.5,40.47,31.8
2016,12,5,9,0,674.0,61.0,0.5,6.0,248.0,42.88,34.04
2016,12,5,9,15,707.5,64.5,0.75,6.5,286.5,56.86,38.11
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,98.39,54.46
2016,12,5,9,45,769.0,70.0,1.25,8.0,359.0,140.47,81.75
2016,12,5,10,0,797.0,72.0,1.5,9.0,393.0,184.21,116.2
2016,12,5,10,15,812.5,73.5,1.7,9.5,421.0,226.34,153.08
2016,12,5,10,30,828.0,75.0,1.9,10.0,449.0,268.45,191.25
2016,12,5,10,45,838.0,76.5,2.1,10.5,470.0,308.73,228.4
2016,12,5,11,0,848.0,78.0,2.3,11.0,491.0,348.08,264.49
2016,12,5,11,15,853.5,79.0,2.25,11.0,504.5,384.21,297.67
2016,12,5,11,30,859.0,80.0,2.2,11.0,518.0,418.68,328.83
2016,12,5,11,45,861.0,80.5,2.2,11.5,524.5,449.35,355.8
2016,12,5,12,0,863.0,81.0,2.2,12.0,531.0,477.82,380.33
2016,12,5,12,15,862.0,80.5,2.15,12.0,529.5,501.5,401.14
2016,12,5,12,30,861.0,80.0,2.1,12.0,528.0,522.59,419.47
2016,12,5,12,45,856.0,80.0,2.1,12.0,519.0,539.4,434.31
2016,12,5,13,0,851.0,80.0,2.1,12.0,510.0,553.34,446.65
2016,12,5,13,15,757.0,97.5,2.1,11.5,471.0,533.84,433.33
2016,12,5,13,30,663.0,115.0,2.1,11.0,432.0,509.62,416.02
2016,12,5,13,45,524.0,140.0,2.1,11.0,383.0,459.51,376.83
2016,12,5,14,0,385.0,165.0,2.1,11.0,334.0,410.32,337.51
2016,12,5,14,15,576.0,118.5,1.95,11.0,352.0,478.11,393.74
2016,12,5,14,30,767.0,72.0,1.8,11.0,370.0,536.18,440.54
2016,12,5,14,45,736.5,69.5,1.65,11.0,334.5,512.95,421.57
2016,12,5,15,0,706.0,67.0,1.5,11.0,299.0,487.59,401.11
2016,12,5,15,15,667.5,63.0,1.3,10.5,260.0,457.18,376.5
2016,12,5,15,30,629.0,59.0,1.1,10.0,221.0,423.27,348.31
2016,12,5,15,45,567.5,53.5,0.9,9.5,180.0,374.99,307.61
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,327.36,266.14
2016,12,5,16,15,416.0,39.0,0.75,8.5,100.0,263.7,211.11
2016,12,5,16,30,326.0,30.0,0.8,8.0,61.0,203.91,152.62
2016,12,5,16,45,163.0,15.0,0.85,8.0,30.5,99.83,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.0,3.7,5.0,1.0,0.92,0.0
2016,12,6,8,0,0.0,2.0,3.7,5.0,2.0,1.85,0.0
2016,12,6,8,15,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,30,0.0,4.0,3.7,5.0,4.0,3.7,0.0
2016,12,6,8,45,0.0,5.5,3.75,5.0,5.5,5.09,0.0
2016,12,6,9,0,0.0,7.0,3.8,5.0,7.0,6.48,0.36
2016,12,6,9,15,0.0,8.0,3.85,5.0,8.0,7.41,1.23
2016,12,6,9,30,0.0,9.0,3.9,5.0,9.0,8.34,1.75
2016,12,6,9,45,0.0,50.0,3.95,5.0,50.0,46.46,35.45
2016,12,6,10,0,0.0,91.0,4.0,5.0,91.0,83.88,68.13
2016,12,6,10,15,0.0,58.5,4.0,5.0,58.5,54.4,42.25
2016,12,6,10,30,0.0,26.0,4.0,5.0,26.0,24.14,15.63
2016,12,6,10,45,0.0,32.5,4.05,5.5,32.5,30.19,20.88
2016,12,6,11,0,0.0,39.0,4.1,6.0,39.0,36.24,26.09
2016,12,6,11,15,0.0,29.5,4.05,6.0,29.5,27.4,18.34
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.61
2016,12,6,11,45,0.0,29.0,4.0,6.0,29.0,26.94,17.91
2016,12,6,12,0,0.0,38.0,4.0,6.0,38.0,35.32,25.2
2016,12,6,12,15,0.0,29.5,4.0,6.0,29.5,27.41,18.31
2016,12,6,12,30,0.0,21.0,4.0,6.0,21.0,19.5,11.41
2016,12,6,12,45,0.0,18.0,4.0,6.5,18.0,16.71,8.95
2016,12,6,13,0,0.0,15.0,4.0,7.0,15.0,13.92,6.5
2016,12,6,13,15,0.0,44.0,3.5,7.0,44.0,40.9,30.02
2016,12,6,13,30,0.0,73.0,3.0,7.0,73.0,67.94,53.5
2016,12,6,13,45,0.0,84.0,2.55,7.5,84.0,78.28,62.35
2016,12,6,14,0,0.0,95.0,2.1,8.0,95.0,89.03,71.55
2016,12,6,14,15,337.0,94.5,1.8,7.5,225.0,308.13,261.31
2016,12,6,14,30,674.0,94.0,1.5,7.0,355.0,508.11,423.83
2016,12,6,14,45,650.0,89.0,1.25,7.0,322.0,486.96,404.45
2016,12,6,15,0,626.0,84.0,1.0,7.0,289.0,463.81,384.89
2016,12,6,15,15,588.5,78.5,1.1,7.0,252.0,430.95,358.95
2016,12,6,15,30,551.0,73.0,1.2,7.0,215.0,396.97,331.11
2016,12,6,15,45,482.5,67.0,1.35,7.0,175.0,345.67,288.05
2016,12,6,16,0,414.0,61.0,1.5,7.0,135.0,295.06,244.01
2016,12,6,16,15,324.5,49.0,1.35,6.5,97.0,231.55,187.85
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,172.61,130.34
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,83.94,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,11.44,0.0
2016,12,7,7,45,306.5,23.0,1.3,3.5,50.5,18.66,6.17
2016,12,7,8,0,459.0,34.0,1.4,4.0,85.0,27.11,18.29
2016,12,7,8,15,540.5,41.0,1.45,4.5,127.5,31.49,23.01
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,39.25,30.43
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,40.62,31.85
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,42.15,33.29
2016,12,7,9,15,768.0,58.5,1.8,6.5,295.0,48.47,39.04
2016,12,7,9,30,800.0,62.0,1.9,7.0,334.0,92.69,48.93
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.0,136.35,76.29
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,181.37,111.44
2016,12,7,10,15,866.5,65.5,2.0,9.0,432.5,229.39,153.44
2016,12,7,10,30,881.0,67.0,1.9,9.0,461.0,273.08,193.32
2016,12,7,10,45,890.5,68.5,1.85,9.5,482.5,314.87,231.77
2016,12,7,11,0,900.0,70.0,1.8,10.0,504.0,355.55,268.87
2016,12,7,11,15,906.0,70.5,1.6,10.5,518.5,392.74,302.12
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,428.16,332.87
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.5,459.94,359.89
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,489.39,384.1
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,514.43,404.43
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,536.76,421.79
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,554.44,434.6
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,569.16,444.61
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,577.84,452.37
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,583.4,457.71
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,583.03,459.18
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,579.58,458.28
2016,12,7,14,15,850.0,64.5,0.6,13.0,415.5,573.47,455.66
2016,12,7,14,30,833.0,63.0,0.7,13.0,385.0,561.59,448.53
2016,12,7,14,45,806.5,60.5,0.8,13.0,349.0,540.45,434.04
2016,12,7,15,0,780.0,58.0,0.9,13.0,313.0,516.95,417.17
2016,12,7,15,15,744.5,55.0,0.8,12.5,273.5,485.87,392.98
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,453.26,366.7
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,406.18,328.31
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,359.14,288.38
2016,12,7,16,15,503.0,35.5,0.6,10.5,108.0,299.5,236.77
2016,12,7,16,30,413.0,28.0,0.6,10.0,67.0,239.52,177.35
2016,12,7,16,45,206.5,14.0,0.65,10.0,33.5,116.08,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.63,0.0
2016,12,8,7,45,43.0,24.0,1.95,3.5,28.5,20.72,6.49
2016,12,8,8,0,86.0,40.0,2.1,4.0,49.0,32.45,22.86
2016,12,8,8,15,108.5,57.5,2.35,4.5,75.0,47.56,37.47
2016,12,8,8,30,131.0,75.0,2.6,5.0,101.0,61.02,50.22
2016,12,8,8,45,146.5,92.5,2.85,5.5,127.5,74.13,62.45
2016,12,8,9,0,162.0,110.0,3.1,6.0,154.0,86.88,74.13
2016,12,8,9,15,176.0,124.5,3.2,6.0,178.5,98.21,84.47
2016,12,8,9,30,190.0,139.0,3.3,6.0,203.0,121.8,94.76
2016,12,8,9,45,158.0,155.0,3.45,6.5,212.0,142.97,111.84
2016,12,8,10,0,126.0,171.0,3.6,7.0,221.0,161.16,128.09
2016,12,8,10,15,125.0,184.5,3.6,7.0,237.0,180.61,144.79
2016,12,8,10,30,124.0,198.0,3.6,7.0,253.0,199.94,161.57
2016,12,8,10,45,108.5,205.0,3.65,7.5,255.0,211.28,171.8
2016,12,8,11,0,93.0,212.0,3.7,8.0,257.0,219.07,178.83
2016,12,8,11,15,175.0,216.5,3.75,8.0,304.0,257.79,210.03
2016,12,8,11,30,257.0,221.0,3.8,8.0,351.0,303.48,247.49
2016,12,8,11,45,338.5,209.0,3.9,8.5,382.5,338.71,276.41
2016,12,8,12,0,420.0,197.0,4.0,9.0,414.0,379.97,310.52
2016,12,8,12,15,448.5,190.0,4.05,9.0,421.5,401.9,329.71
2016,12,8,12,30,477.0,183.0,4.1,9.0,429.0,423.67,348.78
2016,12,8,12,45,461.5,183.5,4.15,9.0,418.0,429.4,354.67
2016,12,8,13,0,446.0,184.0,4.2,9.0,407.0,433.06,358.76
2016,12,8,13,15,366.5,192.0,4.2,9.0,372.0,401.13,333.35
2016,12,8,13,30,287.0,200.0,4.2,9.0,337.0,371.9,309.67
2016,12,8,13,45,281.0,190.5,4.25,9.0,319.5,364.0,304.07
2016,12,8,14,0,275.0,181.0,4.3,9.0,302.0,354.88,297.31
2016,12,8,14,15,347.0,157.5,4.2,8.5,299.0,373.99,315.08
2016,12,8,14,30,419.0,134.0,4.1,8.0,296.0,399.87,338.08
2016,12,8,14,45,409.5,123.0,4.1,8.0,269.5,382.66,324.17
2016,12,8,15,0,400.0,112.0,4.1,8.0,243.0,363.97,308.83
2016,12,8,15,15,387.5,99.0,3.9,7.5,212.5,339.98,288.9
2016,12,8,15,30,375.0,86.0,3.7,7.0,182.0,314.81,267.39
2016,12,8,15,45,347.0,73.0,3.5,6.5,149.5,280.71,237.45
2016,12,8,16,0,319.0,60.0,3.3,6.0,117.0,246.54,206.42
2016,12,8,16,15,272.5,46.0,3.05,5.5,85.0,202.75,166.07
2016,12,8,16,30,226.0,32.0,2.8,5.0,53.0,160.75,122.37
2016,12,8,16,45,113.0,16.0,2.55,4.5,26.5,77.93,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,205.0,11.0,1.6,-3.0,15.0,10.48,0.0
2016,12,9,7,45,365.0,21.0,1.9,-2.5,51.5,18.55,4.45
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,26.88,18.38
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.0,31.82,23.82
2016,12,9,8,30,689.0,45.0,2.7,-1.0,176.0,36.7,28.74
2016,12,9,8,45,738.0,49.5,2.95,-0.5,220.5,39.13,31.19
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,41.6,33.55
2016,12,9,9,15,819.5,57.0,3.2,0.0,306.0,43.57,35.43
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,89.73,47.52
2016,12,9,9,45,874.5,62.5,3.2,0.5,383.0,136.69,77.22
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,188.62,119.13
2016,12,9,10,15,912.0,66.5,3.15,1.0,448.5,234.72,160.63
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,280.5,203.78
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,324.06,245.34
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,366.48,285.58
2016,12,9,11,15,954.0,71.0,2.95,2.0,539.5,405.98,323.33
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,443.61,358.76
2016,12,9,11,45,963.5,72.0,2.85,2.5,562.0,477.19,389.45
2016,12,9,12,0,967.0,72.0,2.8,3.0,569.0,508.39,417.36
2016,12,9,12,15,966.5,72.0,2.75,3.0,568.5,535.16,441.77
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,559.08,463.33
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,578.26,480.02
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,594.34,493.86
2016,12,9,13,15,955.0,69.0,2.65,4.0,534.0,604.53,503.43
2016,12,9,13,30,948.0,68.0,2.6,4.0,517.0,611.44,510.19
2016,12,9,13,45,938.5,66.0,2.6,4.0,493.0,612.56,512.43
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,610.41,511.93
2016,12,9,14,15,912.5,62.5,2.55,3.5,438.0,601.66,506.64
2016,12,9,14,30,896.0,61.0,2.5,3.0,407.0,589.91,498.69
2016,12,9,14,45,873.5,58.0,2.45,3.0,370.0,570.14,483.11
2016,12,9,15,0,851.0,55.0,2.4,3.0,333.0,551.4,467.78
2016,12,9,15,15,816.5,52.0,2.1,2.5,291.5,520.24,441.61
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,487.32,413.02
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,441.76,373.06
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,395.93,331.26
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,332.09,273.39
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,270.89,209.16
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,131.33,2.16
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,11.9,0.11
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,26.98,18.47
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,31.9,23.99
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,36.76,28.92
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,39.62,31.8
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,42.51,34.57
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,43.62,35.58
