Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,86.93,46.84
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,131.86,74.51
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,178.17,111.23
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,227.61,155.1
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,272.78,197.06
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,315.33,237.42
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,356.89,276.72
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,394.98,313.16
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,431.22,347.38
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,464.46,377.81
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,495.48,405.69
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,521.79,429.57
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,545.32,450.67
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,563.63,466.6
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,578.88,479.73
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,589.64,489.63
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,597.21,496.79
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,598.53,498.89
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,596.66,498.32
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,588.25,491.84
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,576.88,482.77
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,558.12,467.85
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,536.84,450.49
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,510.14,428.22
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,478.07,400.8
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,433.98,362.5
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,389.63,322.42
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,326.91,266.56
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,266.94,204.67
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,129.34,5.31
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,11.98,0.0
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,24.98,16.52
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,29.98,22.1
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,34.9,27.07
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,37.38,29.57
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,39.89,31.99
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,41.09,33.01
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,81.58,43.1
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,126.05,69.92
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,171.59,105.33
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,210.09,147.19
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,235.98,178.54
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,269.01,207.84
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,304.98,239.76
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,334.83,267.57
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,363.78,294.27
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,285.8,234.94
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,187.06,154.54
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,275.11,228.58
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,371.01,307.98
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,337.56,280.35
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,303.96,252.46
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,251.01,208.76
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,200.5,166.31
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,161.16,133.33
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,126.66,104.02
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,81.44,65.49
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,38.08,27.91
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,34.35,24.7
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,30.63,21.45
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,26.9,18.26
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,23.18,15.02
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,18.54,10.85
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,13.89,6.65
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,10.18,3.23
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,3.24,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.85,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.31,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.78,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.24,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.7,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,15.3,7.87
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,26.91,18.03
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,85.7,68.84
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,141.66,116.14
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,152.73,124.92
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,164.15,134.08
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,186.18,151.84
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,211.1,171.99
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,249.88,203.18
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,294.38,239.09
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,338.19,274.51
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,383.35,311.11
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,399.75,324.84
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,421.03,342.44
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,438.46,357.49
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,454.87,371.73
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,468.08,382.79
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,483.38,395.32
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,477.01,390.68
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,468.31,384.1
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,449.17,368.91
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,428.18,351.93
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,401.19,330.6
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,372.8,307.31
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,334.84,274.86
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,296.66,241.1
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,243.3,194.76
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,192.65,145.09
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,95.65,8.06
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.48,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.97,5.5
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,20.87,13.23
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,28.77,20.74
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,36.22,27.75
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,43.67,34.66
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,51.13,41.47
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,58.59,45.85
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,66.86,52.88
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,75.0,59.72
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,97.15,78.49
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,119.34,97.04
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,127.42,103.5
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,135.55,109.99
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,164.33,133.57
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,194.4,158.13
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,234.58,190.62
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,280.32,227.59
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,259.16,211.07
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,237.32,193.86
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,291.64,238.86
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,350.69,286.95
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,352.61,288.88
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,353.66,290.45
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,290.26,239.2
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,224.35,184.94
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,212.86,176.28
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,201.14,167.1
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,184.62,153.53
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,167.89,139.6
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,148.01,122.93
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,127.95,105.82
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,104.79,85.52
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,81.63,64.99
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,53.47,40.05
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,30.01,18.73
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,13.92,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,12.12,0.0
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,25.04,15.87
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,29.94,21.57
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,34.76,26.41
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,40.87,32.26
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,43.7,34.96
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,58.39,48.48
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,95.6,67.23
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,134.74,99.18
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,161.64,125.87
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,187.32,144.65
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,221.85,171.98
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,250.73,196.48
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,280.92,222.28
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,306.21,244.93
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,331.01,266.86
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,356.34,288.26
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,381.96,309.61
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,374.86,305.2
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,365.78,298.68
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,345.98,283.31
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,318.04,261.02
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,320.47,263.6
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,322.37,265.56
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,297.85,245.73
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,272.23,224.95
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,215.69,178.72
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,158.81,131.26
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,145.24,120.13
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,131.66,108.68
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,115.58,94.93
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,99.52,81.04
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,81.19,65.02
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,62.85,48.82
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,45.39,33.3
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,27.14,16.55
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,12.99,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,11.26,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,23.38,14.48
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,27.48,19.52
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,31.57,23.72
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,34.2,26.43
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,36.84,29.04
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,38.17,30.33
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,78.19,42.03
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,124.46,67.78
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,171.81,103.95
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,218.48,145.45
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,264.81,189.24
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,290.02,219.91
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,306.6,242.03
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,320.27,261.53
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,319.69,266.41
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,363.62,303.54
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,414.82,347.28
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,416.97,351.32
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,415.61,351.67
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,499.75,423.92
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,583.03,495.04
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,593.55,504.92
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,600.75,512.12
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,602.42,514.91
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,600.82,514.81
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,592.91,509.9
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,581.96,502.2
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,563.42,487.09
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,542.42,469.46
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,512.7,444.28
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,484.78,419.54
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,438.42,377.55
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,391.9,334.09
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,329.23,275.74
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,268.97,212.96
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,131.6,30.73
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,12.57,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,25.0,16.07
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,36.6,28.34
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,47.81,39.4
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,57.46,48.89
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,66.81,57.94
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,72.85,63.61
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,95.76,71.39
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,126.76,91.01
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,160.06,116.54
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,154.35,121.54
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,132.24,111.65
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,119.61,100.56
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,106.18,88.75
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,115.46,96.62
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,124.84,104.47
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,147.76,124.14
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,171.31,144.24
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,159.27,133.87
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,146.71,123.13
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,148.4,124.69
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,150.16,126.3
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,101.32,84.05
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,53.01,41.68
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,46.48,35.98
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,39.95,30.22
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,30.17,21.51
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,20.41,12.77
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,18.55,11.12
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,16.69,9.46
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,14.83,7.78
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,12.97,6.09
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,10.65,3.97
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,8.33,1.83
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,6.01,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.7,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.85,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.23,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,28.34,18.41
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,37.93,29.01
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,47.23,38.19
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,52.71,43.69
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,59.63,50.37
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,62.18,52.84
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,87.04,58.61
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,120.27,75.82
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,157.67,103.0
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,196.76,137.07
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,236.5,173.81
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,274.43,209.82
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,311.88,245.4
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,254.64,208.58
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,170.19,143.35
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,209.15,176.32
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,251.31,211.78
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,256.28,216.24
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,260.94,220.51
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,249.94,211.07
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,237.91,200.74
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,209.8,176.92
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,175.66,147.73
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,353.16,302.47
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,513.58,437.12
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,502.64,427.95
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,489.3,417.46
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,469.35,401.29
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,447.39,383.08
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,414.71,355.57
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,380.94,326.4
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,332.84,283.79
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,284.33,239.92
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,224.72,186.24
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,169.03,132.58
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,83.9,24.44
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,13.9,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,27.07,16.11
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,40.41,29.64
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,53.9,42.27
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,67.79,54.99
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,81.37,67.23
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,93.35,77.84
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,108.7,85.67
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,124.47,97.54
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,139.93,109.71
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,154.67,121.51
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,169.48,133.44
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,130.26,102.05
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,85.45,65.71
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,46.48,33.29
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.42,0.58
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.42,0.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.0,5.27
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,18.57,9.98
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,13.0,5.31
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.42,0.62
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,69.35,52.99
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,133.24,106.71
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,113.14,90.17
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,92.92,73.48
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,86.81,68.58
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,80.68,63.62
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,73.06,57.33
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,65.42,50.96
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,56.75,43.62
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,48.34,36.4
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,39.48,28.63
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,30.63,20.8
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,21.8,12.95
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,12.97,4.97
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,6.48,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,13.87,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,27.03,16.85
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,41.78,32.36
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,56.59,46.78
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,71.08,60.61
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,82.11,71.02
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,92.09,80.4
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,107.99,87.84
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,127.73,103.23
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,146.27,119.2
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,170.4,138.41
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,197.71,160.9
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,220.31,180.18
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,244.05,200.57
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,249.06,206.71
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,250.84,209.6
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,228.86,191.69
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,203.41,170.35
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,242.88,203.87
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,288.58,242.46
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,298.97,251.08
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,309.4,259.87
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,294.66,247.84
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,278.67,234.7
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,414.81,350.92
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,543.45,456.91
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,534.7,449.6
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,523.34,440.86
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,504.77,426.21
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,483.98,409.38
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,453.04,383.81
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,420.73,356.32
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,378.23,319.44
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,335.62,281.2
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,273.76,225.99
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,214.94,169.41
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,108.62,42.13
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,11.51,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,23.78,14.13
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,28.8,20.71
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,33.77,25.83
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,36.72,28.85
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,39.7,31.74
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,41.32,33.34
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,67.99,37.92
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,114.13,61.71
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,161.42,96.42
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,210.96,138.64
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,256.43,179.71
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,300.05,220.14
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,342.66,259.35
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,382.41,295.17
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,420.48,328.25
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,454.79,356.95
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,486.82,382.57
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,514.57,407.91
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,539.61,430.88
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,559.58,448.89
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,576.45,464.18
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,588.35,475.8
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,597.08,484.83
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,600.16,489.82
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,600.05,492.14
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,493.75,409.11
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,376.86,315.19
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,470.11,393.83
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,551.01,459.26
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,521.52,435.17
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,490.1,409.44
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,446.91,372.65
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,403.13,333.83
